Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,7,15,37.5,9.5,1.7,13.5,11.0,9.05,0.0
2018,2,1,7,30,75.0,19.0,1.8,13.8,22.0,15.8,0.0
2018,2,1,7,45,143.5,33.0,1.9,14.1,49.0,25.87,14.55
2018,2,1,8,0,212.0,47.0,2.0,14.4,76.0,36.7,26.11
2018,2,1,8,15,255.5,61.5,2.05,14.55,109.5,67.55,42.61
2018,2,1,8,30,299.0,76.0,2.1,14.7,143.0,103.49,68.77
2018,2,1,8,45,351.5,86.5,2.1,14.9,181.5,142.41,99.71
2018,2,1,9,0,404.0,97.0,2.1,15.1,220.0,187.01,137.09
2018,2,1,9,15,444.0,106.0,2.1,15.4,258.5,232.0,175.96
2018,2,1,9,30,484.0,115.0,2.1,15.7,297.0,280.73,217.87
2018,2,1,9,45,485.5,128.0,2.1,15.95,326.0,321.58,253.54
2018,2,1,10,0,487.0,141.0,2.1,16.2,355.0,361.82,287.74
2018,2,1,10,15,512.5,146.0,2.15,16.5,385.5,405.17,323.54
2018,2,1,10,30,538.0,151.0,2.2,16.8,416.0,449.64,359.47
2018,2,1,10,45,586.0,144.5,2.2,17.05,446.0,499.65,399.11
2018,2,1,11,0,634.0,138.0,2.2,17.3,476.0,548.67,437.36
2018,2,1,11,15,659.5,135.5,2.3,17.5,497.5,588.51,468.34
2018,2,1,11,30,685.0,133.0,2.4,17.7,519.0,627.84,498.57
2018,2,1,11,45,713.0,127.0,2.45,17.9,535.0,664.3,526.22
2018,2,1,12,0,741.0,121.0,2.5,18.1,551.0,699.55,552.5
2018,2,1,12,15,807.0,101.5,2.55,18.25,571.5,744.69,584.85
2018,2,1,12,30,873.0,82.0,2.6,18.4,592.0,785.68,613.9
2018,2,1,12,45,865.5,83.0,2.7,18.55,584.5,795.24,620.81
2018,2,1,13,0,858.0,84.0,2.8,18.7,577.0,801.33,625.64
2018,2,1,13,15,841.0,86.5,2.8,18.8,560.5,804.4,627.96
2018,2,1,13,30,824.0,89.0,2.8,18.9,544.0,797.86,623.59
2018,2,1,13,45,813.0,87.5,2.85,19.0,522.5,788.15,617.45
2018,2,1,14,0,802.0,86.0,2.9,19.1,501.0,775.22,609.11
2018,2,1,14,15,781.5,84.5,2.85,19.05,471.5,751.52,592.81
2018,2,1,14,30,761.0,83.0,2.8,19.0,442.0,725.12,574.58
2018,2,1,14,45,748.0,79.5,2.8,18.95,411.0,699.74,557.26
2018,2,1,15,0,735.0,76.0,2.8,18.9,380.0,671.91,537.92
2018,2,1,15,15,714.0,71.5,2.8,18.9,343.5,634.7,511.14
2018,2,1,15,30,693.0,67.0,2.8,18.9,307.0,595.88,482.64
2018,2,1,15,45,646.5,64.0,2.5,18.35,265.0,544.16,442.94
2018,2,1,16,0,600.0,61.0,2.2,17.8,223.0,489.59,399.06
2018,2,1,16,15,509.0,57.5,2.2,17.4,177.5,408.22,333.04
2018,2,1,16,30,418.0,54.0,2.2,17.0,132.0,331.68,268.84
2018,2,1,16,45,341.0,44.0,2.25,16.65,96.0,261.19,207.66
2018,2,1,17,0,264.0,34.0,2.3,16.3,60.0,197.21,144.97
2018,2,1,17,15,160.5,22.0,2.3,16.15,35.0,113.68,0.0
2018,2,1,17,30,57.0,10.0,2.3,16.0,10.0,32.06,0.0
2018,2,1,17,45,28.5,5.0,2.3,15.85,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,2,7,15,33.5,9.5,1.4,14.85,11.0,9.05,0.0
2018,2,2,7,30,67.0,19.0,1.5,15.1,22.0,15.83,0.0
2018,2,2,7,45,245.5,30.0,1.6,15.35,61.0,24.17,13.48
2018,2,2,8,0,424.0,41.0,1.7,15.6,100.0,33.65,23.43
2018,2,2,8,15,457.5,49.5,1.9,15.8,134.5,70.99,38.38
2018,2,2,8,30,491.0,58.0,2.1,16.0,169.0,112.12,67.25
2018,2,2,8,45,495.0,71.5,2.25,16.2,203.5,156.26,104.72
2018,2,2,9,0,499.0,85.0,2.4,16.4,238.0,200.51,144.3
2018,2,2,9,15,594.5,82.0,2.55,16.55,289.5,255.49,190.58
2018,2,2,9,30,690.0,79.0,2.7,16.7,341.0,319.69,245.12
2018,2,2,9,45,631.5,100.5,2.8,16.85,358.5,355.9,279.18
2018,2,2,10,0,573.0,122.0,2.9,17.0,376.0,385.05,305.95
2018,2,2,10,15,494.5,151.5,2.95,17.1,381.5,402.66,322.11
2018,2,2,10,30,416.0,181.0,3.0,17.2,387.0,414.94,332.72
2018,2,2,10,45,419.0,191.0,3.05,17.35,407.5,447.52,358.95
2018,2,2,11,0,422.0,201.0,3.1,17.5,428.0,479.29,383.96
2018,2,2,11,15,432.5,206.0,3.15,17.65,445.0,509.95,407.92
2018,2,2,11,30,443.0,211.0,3.2,17.8,462.0,539.98,431.11
2018,2,2,11,45,451.0,213.5,3.2,17.95,473.0,564.79,450.0
2018,2,2,12,0,459.0,216.0,3.2,18.1,484.0,588.44,467.85
2018,2,2,12,15,518.0,197.0,3.2,18.25,500.5,626.92,497.98
2018,2,2,12,30,577.0,178.0,3.2,18.4,517.0,665.13,527.62
2018,2,2,12,45,669.5,146.0,3.2,18.5,536.0,720.92,570.49
2018,2,2,13,0,762.0,114.0,3.2,18.6,555.0,766.06,603.08
2018,2,2,13,15,759.5,111.5,3.15,18.65,542.5,768.58,604.62
2018,2,2,13,30,757.0,109.0,3.1,18.7,530.0,767.98,604.33
2018,2,2,13,45,749.5,106.0,3.1,18.7,510.0,763.47,601.75
2018,2,2,14,0,742.0,103.0,3.1,18.7,490.0,752.14,594.34
2018,2,2,14,15,769.0,90.0,3.0,18.7,473.0,750.16,593.41
2018,2,2,14,30,796.0,77.0,2.9,18.7,456.0,748.04,592.38
2018,2,2,14,45,760.0,78.0,2.8,18.65,419.0,709.51,564.78
2018,2,2,15,0,724.0,79.0,2.7,18.6,382.0,669.2,535.85
2018,2,2,15,15,716.5,71.5,2.7,18.6,347.5,638.62,514.17
2018,2,2,15,30,709.0,64.0,2.7,18.6,313.0,605.68,490.19
2018,2,2,15,45,686.0,59.0,2.4,18.2,274.5,563.04,457.73
2018,2,2,16,0,663.0,54.0,2.1,17.8,236.0,519.5,422.64
2018,2,2,16,15,554.5,54.0,2.1,17.5,187.5,433.23,352.79
2018,2,2,16,30,446.0,54.0,2.1,17.2,139.0,349.05,282.63
2018,2,2,16,45,332.5,44.0,2.1,16.95,97.5,257.66,204.96
2018,2,2,17,0,219.0,34.0,2.1,16.7,56.0,175.17,129.91
2018,2,2,17,15,157.0,22.5,2.1,16.55,34.0,114.0,0.05
2018,2,2,17,30,95.0,11.0,2.1,16.4,12.0,48.23,0.0
2018,2,2,17,45,47.5,5.5,2.1,16.25,6.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,2,3,7,15,122.0,11.0,3.3,13.55,17.0,10.48,0.0
2018,2,3,7,30,244.0,22.0,3.4,13.9,34.0,18.77,0.0
2018,2,3,7,45,388.0,29.5,3.5,14.2,73.0,23.65,13.4
2018,2,3,8,0,532.0,37.0,3.6,14.5,112.0,33.58,23.51
2018,2,3,8,15,604.5,42.0,3.5,14.75,157.0,76.19,37.7
2018,2,3,8,30,677.0,47.0,3.4,15.0,202.0,127.17,72.03
2018,2,3,8,45,720.5,50.5,3.3,15.25,246.5,179.38,115.07
2018,2,3,9,0,764.0,54.0,3.2,15.5,291.0,235.75,164.8
2018,2,3,9,15,794.0,56.5,3.2,15.9,333.0,290.99,214.98
2018,2,3,9,30,824.0,59.0,3.2,16.3,375.0,348.19,266.36
2018,2,3,9,45,846.0,61.0,3.2,16.65,413.0,403.41,315.28
2018,2,3,10,0,868.0,63.0,3.2,17.0,451.0,458.55,362.79
2018,2,3,10,15,882.5,64.5,3.2,17.35,482.5,509.57,405.74
2018,2,3,10,30,897.0,66.0,3.2,17.7,514.0,559.7,446.7
2018,2,3,10,45,906.5,67.5,3.15,18.05,539.5,605.76,483.2
2018,2,3,11,0,916.0,69.0,3.1,18.4,565.0,650.01,517.27
2018,2,3,11,15,922.5,69.5,3.05,18.75,583.0,689.11,546.66
2018,2,3,11,30,929.0,70.0,3.0,19.1,601.0,725.71,572.18
2018,2,3,11,45,931.5,70.5,2.95,19.4,610.5,756.74,593.1
2018,2,3,12,0,934.0,71.0,2.9,19.7,620.0,784.68,611.69
2018,2,3,12,15,933.0,71.5,2.85,19.95,622.0,806.72,626.13
2018,2,3,12,30,932.0,72.0,2.8,20.2,624.0,825.3,638.16
2018,2,3,12,45,929.0,72.0,2.7,20.45,618.0,838.16,645.89
2018,2,3,13,0,926.0,72.0,2.6,20.7,612.0,847.39,651.19
2018,2,3,13,15,921.0,71.5,2.6,20.8,598.5,850.75,653.64
2018,2,3,13,30,916.0,71.0,2.6,20.9,585.0,850.45,653.74
2018,2,3,13,45,908.0,70.0,2.55,21.0,564.0,843.45,648.97
2018,2,3,14,0,900.0,69.0,2.5,21.1,543.0,832.93,641.93
2018,2,3,14,15,888.0,68.5,2.5,21.05,515.5,816.37,631.51
2018,2,3,14,30,876.0,68.0,2.5,21.0,488.0,796.64,618.92
2018,2,3,14,45,857.5,66.5,2.45,20.9,453.5,767.54,599.4
2018,2,3,15,0,839.0,65.0,2.4,20.8,419.0,742.45,582.65
2018,2,3,15,15,814.0,62.0,2.4,20.8,379.0,701.57,554.23
2018,2,3,15,30,789.0,59.0,2.4,20.8,339.0,658.98,524.06
2018,2,3,15,45,754.0,56.0,2.15,20.2,296.0,608.12,486.82
2018,2,3,16,0,719.0,53.0,1.9,19.6,253.0,556.88,447.53
2018,2,3,16,15,665.5,48.5,1.85,19.3,208.0,492.33,396.01
2018,2,3,16,30,612.0,44.0,1.8,19.0,163.0,429.6,343.75
2018,2,3,16,45,523.5,38.0,1.8,18.65,120.5,354.23,279.27
2018,2,3,17,0,435.0,32.0,1.8,18.3,78.0,280.67,209.69
2018,2,3,17,15,270.0,21.5,1.75,18.2,45.5,164.42,30.32
2018,2,3,17,30,105.0,11.0,1.7,18.1,13.0,52.44,0.0
2018,2,3,17,45,52.5,5.5,1.65,18.05,6.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.5,17.85,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,4,7,15,19.0,9.5,2.1,14.15,10.5,9.05,0.0
2018,2,4,7,30,38.0,19.0,2.2,14.4,21.0,16.58,0.0
2018,2,4,7,45,77.0,35.0,2.3,14.7,44.5,28.58,17.62
2018,2,4,8,0,116.0,51.0,2.4,15.0,68.0,41.91,30.74
2018,2,4,8,15,144.5,68.0,2.4,15.15,96.5,67.72,46.33
2018,2,4,8,30,173.0,85.0,2.4,15.3,125.0,97.11,68.85
2018,2,4,8,45,166.0,104.0,2.45,15.5,149.0,125.14,93.11
2018,2,4,9,0,159.0,123.0,2.5,15.7,173.0,152.01,116.81
2018,2,4,9,15,154.0,133.0,2.55,15.95,187.0,170.57,133.42
2018,2,4,9,30,149.0,143.0,2.6,16.2,201.0,188.29,149.08
2018,2,4,9,45,143.0,157.0,2.65,16.5,217.0,208.68,166.49
2018,2,4,10,0,137.0,171.0,2.7,16.8,233.0,228.37,182.9
2018,2,4,10,15,209.5,188.5,2.7,17.1,290.5,289.94,232.71
2018,2,4,10,30,282.0,206.0,2.7,17.4,348.0,363.25,291.13
2018,2,4,10,45,356.5,203.5,2.75,17.7,392.0,418.9,335.4
2018,2,4,11,0,431.0,201.0,2.8,18.0,436.0,486.63,388.41
2018,2,4,11,15,523.0,181.0,2.8,18.25,475.5,545.91,434.84
2018,2,4,11,30,615.0,161.0,2.8,18.5,515.0,613.26,486.6
2018,2,4,11,45,623.5,161.0,2.8,18.7,525.0,640.77,506.9
2018,2,4,12,0,632.0,161.0,2.8,18.9,535.0,666.47,525.88
2018,2,4,12,15,608.5,169.5,2.8,19.0,531.0,674.36,531.22
2018,2,4,12,30,585.0,178.0,2.8,19.1,527.0,674.4,531.0
2018,2,4,12,45,659.0,154.5,2.8,19.15,544.0,725.33,569.96
2018,2,4,13,0,733.0,131.0,2.8,19.2,561.0,769.68,601.81
2018,2,4,13,15,817.0,105.0,2.8,19.2,574.5,813.13,632.92
2018,2,4,13,30,901.0,79.0,2.8,19.2,588.0,850.24,659.41
2018,2,4,13,45,894.5,77.5,2.8,19.2,567.5,843.98,655.42
2018,2,4,14,0,888.0,76.0,2.8,19.2,547.0,834.23,649.45
2018,2,4,14,15,877.5,73.5,2.8,19.15,519.0,816.56,638.09
2018,2,4,14,30,867.0,71.0,2.8,19.1,491.0,795.68,624.51
2018,2,4,14,45,854.0,68.5,2.8,19.05,458.0,769.78,607.27
2018,2,4,15,0,841.0,66.0,2.8,19.0,425.0,747.69,592.69
2018,2,4,15,15,817.0,63.5,2.8,19.0,385.5,708.07,564.84
2018,2,4,15,30,793.0,61.0,2.8,19.0,346.0,666.66,535.2
2018,2,4,15,45,760.0,57.5,2.55,18.65,302.5,616.3,497.64
2018,2,4,16,0,727.0,54.0,2.3,18.3,259.0,565.4,458.12
2018,2,4,16,15,674.0,49.5,2.2,18.0,213.5,500.68,405.9
2018,2,4,16,30,621.0,45.0,2.1,17.7,168.0,437.7,352.98
2018,2,4,16,45,533.5,39.0,2.05,17.35,124.5,362.2,287.93
2018,2,4,17,0,446.0,33.0,2.0,17.0,81.0,288.31,218.63
2018,2,4,17,15,303.0,24.0,1.95,16.95,49.5,183.33,58.61
2018,2,4,17,30,160.0,15.0,1.9,16.9,18.0,78.58,0.0
2018,2,4,17,45,80.0,7.5,1.85,16.85,9.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,5,7,15,114.0,11.0,0.85,15.45,17.5,10.48,0.0
2018,2,5,7,30,228.0,22.0,0.9,15.6,35.0,18.38,0.0
2018,2,5,7,45,365.5,31.0,0.9,15.75,74.5,24.73,14.67
2018,2,5,8,0,503.0,40.0,0.9,15.9,114.0,34.79,24.58
2018,2,5,8,15,575.0,45.5,1.05,16.05,158.5,76.96,38.73
2018,2,5,8,30,647.0,51.0,1.2,16.2,203.0,129.21,74.49
2018,2,5,8,45,692.5,55.0,1.3,16.4,248.0,180.82,116.64
2018,2,5,9,0,738.0,59.0,1.4,16.6,293.0,236.91,165.36
2018,2,5,9,15,771.5,61.5,1.5,16.8,335.5,292.07,214.59
2018,2,5,9,30,805.0,64.0,1.6,17.0,378.0,349.63,265.39
2018,2,5,9,45,830.0,64.5,1.7,17.25,416.0,403.75,312.65
2018,2,5,10,0,855.0,65.0,1.8,17.5,454.0,458.28,359.02
2018,2,5,10,15,870.0,67.0,1.85,17.7,486.0,509.69,401.65
2018,2,5,10,30,885.0,69.0,1.9,17.9,518.0,560.31,442.43
2018,2,5,10,45,895.5,70.0,2.0,18.15,543.5,606.13,478.71
2018,2,5,11,0,906.0,71.0,2.1,18.4,569.0,650.23,512.86
2018,2,5,11,15,841.5,93.0,2.1,18.65,567.0,668.64,525.85
2018,2,5,11,30,777.0,115.0,2.1,18.9,565.0,677.1,531.28
2018,2,5,11,45,701.5,140.0,2.1,19.1,551.5,676.95,529.98
2018,2,5,12,0,626.0,165.0,2.1,19.3,538.0,667.77,521.97
2018,2,5,12,15,631.5,164.5,2.2,19.45,542.0,688.62,537.93
2018,2,5,12,30,637.0,164.0,2.3,19.6,546.0,707.22,551.95
2018,2,5,12,45,709.0,139.5,2.35,19.75,561.5,751.2,584.31
2018,2,5,13,0,781.0,115.0,2.4,19.9,577.0,789.18,611.18
2018,2,5,13,15,787.0,109.5,2.5,19.85,566.0,795.63,616.63
2018,2,5,13,30,793.0,104.0,2.6,19.8,555.0,798.84,620.2
2018,2,5,13,45,767.0,105.5,2.7,19.75,529.0,780.1,608.28
2018,2,5,14,0,741.0,107.0,2.8,19.7,503.0,762.51,597.32
2018,2,5,14,15,714.5,107.0,2.8,19.45,473.0,736.28,579.96
2018,2,5,14,30,688.0,107.0,2.8,19.2,443.0,707.67,560.8
2018,2,5,14,45,684.5,100.5,2.85,19.0,415.0,687.42,547.79
2018,2,5,15,0,681.0,94.0,2.9,18.8,387.0,664.54,532.61
2018,2,5,15,15,719.0,78.5,2.9,18.8,362.5,659.0,529.65
2018,2,5,15,30,757.0,63.0,2.9,18.8,338.0,645.32,520.26
2018,2,5,15,45,736.0,58.0,2.75,18.05,298.0,602.38,489.12
2018,2,5,16,0,715.0,53.0,2.6,17.3,258.0,558.25,455.76
2018,2,5,16,15,662.5,49.5,2.5,16.85,213.5,495.36,404.78
2018,2,5,16,30,610.0,46.0,2.4,16.4,169.0,434.12,353.08
2018,2,5,16,45,522.5,39.5,2.25,16.0,125.5,358.17,287.23
2018,2,5,17,0,435.0,33.0,2.1,15.6,82.0,283.97,218.31
2018,2,5,17,15,296.0,24.5,2.05,15.45,50.5,182.9,77.31
2018,2,5,17,30,157.0,16.0,2.0,15.3,19.0,78.68,0.0
2018,2,5,17,45,78.5,8.0,2.0,15.15,9.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,2,6,7,15,150.0,11.5,2.8,14.85,20.5,10.96,0.0
2018,2,6,7,30,300.0,23.0,2.9,15.2,41.0,19.25,0.0
2018,2,6,7,45,453.5,29.0,3.0,15.55,84.0,24.87,14.94
2018,2,6,8,0,607.0,35.0,3.1,15.9,127.0,34.27,24.13
2018,2,6,8,15,673.0,39.0,3.2,16.1,173.5,80.56,38.03
2018,2,6,8,30,739.0,43.0,3.3,16.3,220.0,134.33,74.88
2018,2,6,8,45,782.5,46.5,3.4,16.45,267.5,192.07,122.84
2018,2,6,9,0,826.0,50.0,3.5,16.6,315.0,252.09,175.97
2018,2,6,9,15,854.5,52.0,3.5,16.8,358.5,309.81,228.61
2018,2,6,9,30,883.0,54.0,3.5,17.0,402.0,369.16,282.1
2018,2,6,9,45,902.0,56.0,3.55,17.15,441.0,425.99,332.72
2018,2,6,10,0,921.0,58.0,3.6,17.3,480.0,482.84,381.99
2018,2,6,10,15,933.5,59.0,3.55,17.5,512.0,535.08,426.04
2018,2,6,10,30,946.0,60.0,3.5,17.7,544.0,586.12,467.78
2018,2,6,10,45,952.5,61.5,3.5,17.9,569.0,632.7,505.04
2018,2,6,11,0,959.0,63.0,3.5,18.1,594.0,677.07,539.64
2018,2,6,11,15,965.0,63.0,3.45,18.3,612.0,717.02,569.61
2018,2,6,11,30,971.0,63.0,3.4,18.5,630.0,754.28,595.49
2018,2,6,11,45,974.5,64.0,3.35,18.65,641.0,787.97,618.67
2018,2,6,12,0,978.0,65.0,3.3,18.8,652.0,818.49,639.45
2018,2,6,12,15,978.0,65.0,3.3,18.95,654.0,841.81,655.32
2018,2,6,12,30,978.0,65.0,3.3,19.1,656.0,861.51,668.72
2018,2,6,12,45,973.0,66.0,3.3,19.25,650.0,874.65,677.59
2018,2,6,13,0,968.0,67.0,3.3,19.4,644.0,883.94,683.93
2018,2,6,13,15,961.5,67.0,3.25,19.45,629.5,886.95,685.98
2018,2,6,13,30,955.0,67.0,3.2,19.5,615.0,886.13,685.54
2018,2,6,13,45,947.0,66.5,3.2,19.55,593.5,879.67,681.64
2018,2,6,14,0,939.0,66.0,3.2,19.6,572.0,869.52,675.33
2018,2,6,14,15,928.0,64.5,3.15,19.55,543.5,852.08,663.92
2018,2,6,14,30,917.0,63.0,3.1,19.5,515.0,831.25,650.2
2018,2,6,14,45,900.5,62.0,3.0,19.45,480.0,803.47,631.21
2018,2,6,15,0,884.0,61.0,2.9,19.4,445.0,772.94,610.14
2018,2,6,15,15,861.5,59.0,2.9,19.4,405.0,734.07,583.18
2018,2,6,15,30,839.0,57.0,2.9,19.4,365.0,693.31,554.34
2018,2,6,15,45,804.0,54.5,2.55,18.8,320.0,647.45,520.58
2018,2,6,16,0,769.0,52.0,2.2,18.2,275.0,594.86,480.67
2018,2,6,16,15,717.5,48.0,2.15,17.85,228.0,529.9,429.07
2018,2,6,16,30,666.0,44.0,2.1,17.5,181.0,466.52,376.45
2018,2,6,16,45,582.0,38.5,2.05,17.1,136.0,385.64,307.74
2018,2,6,17,0,498.0,33.0,2.0,16.7,91.0,309.67,238.34
2018,2,6,17,15,347.5,25.0,1.95,16.65,56.5,208.99,104.32
2018,2,6,17,30,197.0,17.0,1.9,16.6,22.0,96.23,0.0
2018,2,6,17,45,98.5,8.5,1.85,16.6,11.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,2,7,7,15,131.0,12.0,3.4,13.2,20.0,11.44,0.0
2018,2,7,7,30,262.0,24.0,3.5,13.6,40.0,20.05,1.24
2018,2,7,7,45,404.5,31.5,3.6,13.95,82.0,24.89,15.24
2018,2,7,8,0,547.0,39.0,3.7,14.3,124.0,38.41,22.42
2018,2,7,8,15,615.0,44.0,3.6,14.55,169.5,82.29,41.57
2018,2,7,8,30,683.0,49.0,3.5,14.8,215.0,134.03,77.55
2018,2,7,8,45,725.5,52.5,3.4,15.05,260.0,186.97,121.77
2018,2,7,9,0,768.0,56.0,3.3,15.3,305.0,243.98,172.33
2018,2,7,9,15,796.5,58.0,3.15,15.65,347.0,299.02,222.41
2018,2,7,9,30,825.0,60.0,3.0,16.0,389.0,356.45,273.81
2018,2,7,9,45,845.5,62.5,2.9,16.35,427.0,411.58,322.32
2018,2,7,10,0,866.0,65.0,2.8,16.7,465.0,467.02,369.54
2018,2,7,10,15,880.0,66.5,2.65,17.1,497.0,518.12,411.69
2018,2,7,10,30,894.0,68.0,2.5,17.5,529.0,568.3,451.59
2018,2,7,10,45,903.5,69.0,2.35,17.95,554.0,614.08,486.67
2018,2,7,11,0,913.0,70.0,2.2,18.4,579.0,658.03,519.11
2018,2,7,11,15,919.5,71.0,2.05,18.65,597.5,697.91,547.79
2018,2,7,11,30,926.0,72.0,1.9,18.9,616.0,735.29,572.17
2018,2,7,11,45,929.0,72.0,1.75,19.15,626.0,766.3,591.56
2018,2,7,12,0,932.0,72.0,1.6,19.4,636.0,794.24,608.48
2018,2,7,12,15,931.5,73.0,1.5,19.6,638.5,817.38,622.45
2018,2,7,12,30,931.0,74.0,1.4,19.8,641.0,837.09,633.98
2018,2,7,12,45,926.5,75.0,1.3,19.95,635.0,850.02,641.0
2018,2,7,13,0,922.0,76.0,1.2,20.1,629.0,859.29,645.62
2018,2,7,13,15,917.5,75.0,1.1,20.2,615.5,862.52,646.4
2018,2,7,13,30,913.0,74.0,1.0,20.3,602.0,862.09,644.87
2018,2,7,13,45,905.0,73.5,0.9,20.4,581.0,855.71,639.5
2018,2,7,14,0,897.0,73.0,0.8,20.5,560.0,845.79,631.95
2018,2,7,14,15,885.0,71.5,0.75,20.5,532.0,827.91,620.31
2018,2,7,14,30,873.0,70.0,0.7,20.5,504.0,806.83,606.69
2018,2,7,14,45,856.0,68.5,0.6,20.5,469.5,778.74,587.54
2018,2,7,15,0,839.0,67.0,0.5,20.5,435.0,754.68,571.14
2018,2,7,15,15,815.5,64.5,0.5,20.5,395.5,715.22,545.56
2018,2,7,15,30,792.0,62.0,0.5,20.5,356.0,673.95,518.35
2018,2,7,15,45,758.5,59.0,0.45,20.15,312.5,623.53,483.88
2018,2,7,16,0,725.0,56.0,0.4,19.8,269.0,572.6,447.73
2018,2,7,16,15,673.0,52.0,0.4,19.45,223.5,508.62,399.7
2018,2,7,16,30,621.0,48.0,0.4,19.1,178.0,446.24,350.62
2018,2,7,16,45,535.5,42.0,0.45,18.8,134.0,371.0,289.39
2018,2,7,17,0,450.0,36.0,0.5,18.5,90.0,296.97,225.04
2018,2,7,17,15,310.0,26.5,0.55,18.3,56.0,195.49,107.25
2018,2,7,17,30,170.0,17.0,0.6,18.1,22.0,85.64,0.0
2018,2,7,17,45,85.0,8.5,0.6,17.9,11.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.2,14.05,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.35,13.95,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,8,6,45,24.5,3.0,1.1,13.65,2.0,0.0,0.0
2018,2,8,7,0,49.0,6.0,1.2,13.6,4.0,0.0,0.0
2018,2,8,7,15,176.0,16.0,1.3,13.85,25.0,15.25,0.0
2018,2,8,7,30,303.0,26.0,1.4,14.1,46.0,21.93,4.25
2018,2,8,7,45,419.0,33.5,1.5,14.3,86.0,26.62,16.84
2018,2,8,8,0,535.0,41.0,1.6,14.5,126.0,38.26,21.8
2018,2,8,8,15,560.0,49.5,1.5,14.7,164.0,82.18,43.21
2018,2,8,8,30,585.0,58.0,1.4,14.9,202.0,128.79,77.27
2018,2,8,8,45,571.5,73.0,1.3,15.1,236.5,176.75,119.22
2018,2,8,9,0,558.0,88.0,1.2,15.3,271.0,222.76,161.13
2018,2,8,9,15,677.0,78.5,1.15,15.55,330.0,283.28,211.1
2018,2,8,9,30,796.0,69.0,1.1,15.8,389.0,356.29,271.43
2018,2,8,9,45,835.5,67.0,1.05,16.1,431.0,413.78,320.07
2018,2,8,10,0,875.0,65.0,1.0,16.4,473.0,473.11,368.7
2018,2,8,10,15,889.0,66.0,1.0,16.85,505.0,524.22,409.7
2018,2,8,10,30,903.0,67.0,1.0,17.3,537.0,574.37,448.58
2018,2,8,10,45,912.0,68.5,1.05,17.7,562.5,620.85,484.0
2018,2,8,11,0,921.0,70.0,1.1,18.1,588.0,665.43,517.08
2018,2,8,11,15,929.0,70.5,1.1,18.4,607.0,706.13,546.03
2018,2,8,11,30,937.0,71.0,1.1,18.7,626.0,744.4,571.2
2018,2,8,11,45,940.5,72.0,1.15,19.0,637.0,777.28,593.02
2018,2,8,12,0,944.0,73.0,1.2,19.3,648.0,807.1,612.71
2018,2,8,12,15,945.5,73.0,1.25,19.6,651.0,830.99,628.38
2018,2,8,12,30,947.0,73.0,1.3,19.9,654.0,851.45,641.83
2018,2,8,12,45,946.5,72.0,1.35,20.15,648.5,865.56,651.26
2018,2,8,13,0,946.0,71.0,1.4,20.4,643.0,876.0,658.42
2018,2,8,13,15,941.5,70.5,1.5,20.45,629.5,879.97,662.56
2018,2,8,13,30,937.0,70.0,1.6,20.5,616.0,880.18,664.36
2018,2,8,13,45,929.5,69.5,1.7,20.55,595.0,874.14,662.07
2018,2,8,14,0,922.0,69.0,1.8,20.6,574.0,864.48,657.43
2018,2,8,14,15,911.0,67.5,1.85,20.55,545.5,847.14,647.32
2018,2,8,14,30,900.0,66.0,1.9,20.5,517.0,826.46,634.96
2018,2,8,14,45,884.5,64.5,1.95,20.45,482.5,799.02,617.8
2018,2,8,15,0,869.0,63.0,2.0,20.4,448.0,768.82,598.51
2018,2,8,15,15,846.5,61.0,2.0,20.4,408.0,730.14,572.33
2018,2,8,15,30,824.0,59.0,2.0,20.4,368.0,695.83,548.89
2018,2,8,15,45,791.5,56.0,1.95,19.8,323.5,645.06,513.53
2018,2,8,16,0,759.0,53.0,1.9,19.2,279.0,593.65,476.58
2018,2,8,16,15,710.0,49.5,1.95,18.7,233.0,530.89,428.14
2018,2,8,16,30,661.0,46.0,2.0,18.2,187.0,469.49,378.21
2018,2,8,16,45,581.5,40.0,2.0,17.7,141.5,390.18,311.61
2018,2,8,17,0,502.0,34.0,2.0,17.2,96.0,315.66,244.97
2018,2,8,17,15,356.0,25.5,2.05,17.0,60.0,218.13,131.81
2018,2,8,17,30,210.0,17.0,2.1,16.8,24.0,102.45,0.0
2018,2,8,17,45,105.0,8.5,2.15,16.55,12.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,9,6,45,35.0,3.5,0.7,14.1,2.5,0.0,0.0
2018,2,9,7,0,70.0,7.0,0.7,14.2,5.0,0.0,0.0
2018,2,9,7,15,217.5,16.0,0.7,14.45,27.5,15.25,0.0
2018,2,9,7,30,365.0,25.0,0.7,14.7,50.0,20.72,5.48
2018,2,9,7,45,476.5,31.5,0.7,14.95,91.5,26.92,17.2
2018,2,9,8,0,588.0,38.0,0.7,15.2,133.0,39.66,21.78
2018,2,9,8,15,652.5,42.0,0.65,15.4,179.5,85.21,41.96
2018,2,9,8,30,717.0,46.0,0.6,15.6,226.0,138.12,78.83
2018,2,9,8,45,758.5,49.0,0.55,15.85,272.0,192.62,123.85
2018,2,9,9,0,800.0,52.0,0.5,16.1,318.0,252.41,175.58
2018,2,9,9,15,829.0,54.0,0.5,16.4,361.5,309.25,225.68
2018,2,9,9,30,858.0,56.0,0.5,16.7,405.0,367.82,276.26
2018,2,9,9,45,877.5,57.5,0.5,17.0,443.0,423.39,323.22
2018,2,9,10,0,897.0,59.0,0.5,17.3,481.0,479.08,368.63
2018,2,9,10,15,910.0,60.5,0.7,17.55,513.5,531.27,411.69
2018,2,9,10,30,923.0,62.0,0.9,17.8,546.0,582.36,452.86
2018,2,9,10,45,931.0,63.5,1.05,18.05,571.5,629.12,489.45
2018,2,9,11,0,939.0,65.0,1.2,18.3,597.0,673.84,523.77
2018,2,9,11,15,944.5,66.0,1.4,18.6,615.5,714.08,553.97
2018,2,9,11,30,950.0,67.0,1.6,18.9,634.0,751.67,580.76
2018,2,9,11,45,945.5,69.5,1.75,19.15,642.0,780.74,601.16
2018,2,9,12,0,941.0,72.0,1.9,19.4,650.0,806.3,619.18
2018,2,9,12,15,939.0,73.0,2.0,19.45,651.5,828.54,634.99
2018,2,9,12,30,937.0,74.0,2.1,19.5,653.0,847.24,648.48
2018,2,9,12,45,861.5,96.0,2.2,19.6,624.5,832.14,638.57
2018,2,9,13,0,786.0,118.0,2.3,19.7,596.0,805.69,621.06
2018,2,9,13,15,841.0,99.0,2.3,19.7,601.0,838.25,644.51
2018,2,9,13,30,896.0,80.0,2.3,19.7,606.0,860.24,660.07
2018,2,9,13,45,863.5,84.5,2.35,19.7,577.0,839.13,646.32
2018,2,9,14,0,831.0,89.0,2.4,19.7,548.0,821.86,635.67
2018,2,9,14,15,801.0,89.0,2.45,19.6,513.5,791.38,615.87
2018,2,9,14,30,771.0,89.0,2.5,19.5,479.0,758.27,594.09
2018,2,9,14,45,748.5,87.0,2.5,19.4,444.5,726.55,572.79
2018,2,9,15,0,726.0,85.0,2.5,19.3,410.0,692.66,549.63
2018,2,9,15,15,672.0,87.0,2.5,19.3,367.0,641.94,513.42
2018,2,9,15,30,618.0,89.0,2.5,19.3,324.0,587.48,473.73
2018,2,9,15,45,564.0,86.0,2.45,18.65,280.5,527.5,428.67
2018,2,9,16,0,510.0,83.0,2.4,18.0,237.0,468.7,383.01
2018,2,9,16,15,440.5,75.5,2.35,17.5,193.0,392.83,322.17
2018,2,9,16,30,371.0,68.0,2.3,17.0,149.0,326.28,266.79
2018,2,9,16,45,314.0,55.5,2.25,16.5,112.5,264.91,214.1
2018,2,9,17,0,257.0,43.0,2.2,16.0,76.0,208.21,163.16
2018,2,9,17,15,180.0,29.0,2.3,15.75,47.5,143.05,91.06
2018,2,9,17,30,103.0,15.0,2.4,15.5,19.0,56.83,0.0
2018,2,9,17,45,51.5,7.5,2.45,15.3,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.9,13.15,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.15,12.8,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.55,11.9,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,2,10,6,45,31.0,4.0,3.6,12.15,3.0,0.0,0.0
2018,2,10,7,0,62.0,8.0,3.6,12.3,6.0,0.0,0.0
2018,2,10,7,15,203.5,17.5,3.8,12.6,29.0,16.68,0.0
2018,2,10,7,30,345.0,27.0,4.0,12.9,52.0,22.52,8.04
2018,2,10,7,45,460.0,34.0,4.2,13.2,94.0,26.76,17.25
2018,2,10,8,0,575.0,41.0,4.4,13.5,136.0,43.36,24.41
2018,2,10,8,15,640.5,45.0,4.4,13.75,182.5,88.31,45.1
2018,2,10,8,30,706.0,49.0,4.4,14.0,229.0,140.84,82.57
2018,2,10,8,45,731.0,55.0,4.45,14.3,272.0,194.56,128.86
2018,2,10,9,0,756.0,61.0,4.5,14.6,315.0,250.41,179.55
2018,2,10,9,15,797.5,61.5,4.5,14.85,360.5,307.73,231.65
2018,2,10,9,30,839.0,62.0,4.5,15.1,406.0,368.89,286.53
2018,2,10,9,45,856.5,64.0,4.5,15.4,443.5,423.37,335.33
2018,2,10,10,0,874.0,66.0,4.5,15.7,481.0,477.8,382.73
2018,2,10,10,15,887.5,68.0,4.4,15.9,513.5,529.85,426.78
2018,2,10,10,30,901.0,70.0,4.3,16.1,546.0,580.93,468.67
2018,2,10,10,45,866.0,82.5,4.2,16.3,558.0,612.75,494.16
2018,2,10,11,0,831.0,95.0,4.1,16.5,570.0,642.05,516.87
2018,2,10,11,15,741.5,126.0,4.05,16.7,559.5,648.31,520.64
2018,2,10,11,30,652.0,157.0,4.0,16.9,549.0,644.92,516.67
2018,2,10,11,45,607.0,176.5,4.0,17.05,546.0,654.32,523.01
2018,2,10,12,0,562.0,196.0,4.0,17.2,543.0,655.42,522.93
2018,2,10,12,15,645.5,168.5,4.1,17.35,569.0,712.63,567.79
2018,2,10,12,30,729.0,141.0,4.2,17.5,595.0,765.7,607.75
2018,2,10,12,45,785.5,121.5,4.3,17.6,606.5,800.47,633.21
2018,2,10,13,0,842.0,102.0,4.4,17.7,618.0,836.91,660.2
2018,2,10,13,15,852.5,97.0,4.6,17.7,610.0,848.12,669.88
2018,2,10,13,30,863.0,92.0,4.8,17.7,602.0,855.9,677.36
2018,2,10,13,45,890.5,81.5,4.95,17.75,592.0,861.02,682.63
2018,2,10,14,0,918.0,71.0,5.1,17.8,582.0,868.99,690.15
2018,2,10,14,15,896.5,73.5,5.15,17.7,552.0,847.79,676.15
2018,2,10,14,30,875.0,76.0,5.2,17.6,522.0,823.58,660.07
2018,2,10,14,45,850.5,73.0,5.25,17.5,482.5,794.21,640.04
2018,2,10,15,0,826.0,70.0,5.3,17.4,443.0,755.46,612.72
2018,2,10,15,15,805.5,66.5,5.3,17.4,403.5,717.06,584.87
2018,2,10,15,30,785.0,63.0,5.3,17.4,364.0,676.71,555.06
2018,2,10,15,45,691.5,68.0,5.1,17.0,310.0,593.32,490.97
2018,2,10,16,0,598.0,73.0,4.9,16.6,256.0,517.82,430.35
2018,2,10,16,15,575.0,62.0,4.8,16.25,214.5,468.04,389.34
2018,2,10,16,30,552.0,51.0,4.7,15.9,173.0,418.14,346.44
2018,2,10,16,45,557.0,42.5,4.6,15.55,140.5,387.43,316.87
2018,2,10,17,0,562.0,34.0,4.5,15.2,108.0,349.39,277.84
2018,2,10,17,15,407.5,27.0,4.6,15.05,69.0,248.27,168.53
2018,2,10,17,30,253.0,20.0,4.7,14.9,30.0,124.11,0.0
2018,2,10,17,45,126.5,10.0,4.85,14.75,15.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,13.45,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,2,11,6,45,43.0,4.5,2.0,12.1,3.5,0.0,0.0
2018,2,11,7,0,86.0,9.0,2.2,12.1,7.0,0.0,0.0
2018,2,11,7,15,246.0,18.0,2.2,12.35,32.5,17.16,0.0
2018,2,11,7,30,406.0,27.0,2.2,12.6,58.0,22.34,9.18
2018,2,11,7,45,513.0,34.0,2.2,12.85,102.0,29.13,19.45
2018,2,11,8,0,620.0,41.0,2.2,13.1,146.0,45.15,24.66
2018,2,11,8,15,544.0,55.0,2.6,13.3,168.0,88.9,49.09
2018,2,11,8,30,468.0,69.0,3.0,13.5,190.0,126.12,80.83
2018,2,11,8,45,328.5,99.0,3.4,13.75,191.5,154.72,112.25
2018,2,11,9,0,189.0,129.0,3.8,14.0,193.0,167.53,129.95
2018,2,11,9,15,194.0,149.5,4.3,14.05,222.5,199.84,158.25
2018,2,11,9,30,199.0,170.0,4.8,14.1,252.0,233.34,187.32
