Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,13,0,936.0,85.0,1.4,12.2,706.0,920.33,705.89
2018,2,21,13,15,930.5,84.5,1.6,12.25,691.5,923.27,710.93
2018,2,21,13,30,925.0,84.0,1.8,12.3,677.0,922.42,713.4
2018,2,21,13,45,915.0,84.0,2.05,12.35,654.5,914.44,711.45
2018,2,21,14,0,905.0,84.0,2.3,12.4,632.0,902.84,706.82
2018,2,21,14,15,893.5,83.0,2.35,12.4,603.0,885.24,696.09
2018,2,21,14,30,882.0,82.0,2.4,12.4,574.0,864.34,683.09
2018,2,21,14,45,864.0,81.0,2.5,12.35,538.0,842.0,669.56
2018,2,21,15,0,846.0,80.0,2.6,12.3,502.0,809.67,648.61
2018,2,21,15,15,825.0,77.5,2.6,12.3,461.0,770.6,621.64
2018,2,21,15,30,804.0,75.0,2.6,12.3,420.0,729.49,592.78
2018,2,21,15,45,763.5,74.0,2.85,12.15,373.0,673.97,553.93
2018,2,21,16,0,723.0,73.0,3.1,12.0,326.0,622.36,516.68
2018,2,21,16,15,676.0,68.5,3.15,11.75,278.0,558.88,466.88
2018,2,21,16,30,629.0,64.0,3.2,11.5,230.0,496.86,415.86
2018,2,21,16,45,566.5,56.0,3.25,11.25,182.5,423.49,353.46
2018,2,21,17,0,504.0,48.0,3.3,11.0,135.0,354.11,291.89
2018,2,21,17,15,396.5,38.5,3.4,10.75,93.0,265.63,211.82
2018,2,21,17,30,289.0,29.0,3.5,10.5,51.0,182.4,109.86
2018,2,21,17,45,171.5,18.5,3.6,10.3,28.5,84.19,0.0
2018,2,21,18,0,54.0,8.0,3.7,10.1,6.0,0.0,0.0
2018,2,21,18,15,27.0,4.0,3.75,10.0,3.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.05,9.6,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.15,9.4,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.2,9.25,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.15,8.95,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.1,8.85,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.0,8.75,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.8,8.65,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.85,8.45,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.3,8.65,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.55,8.8,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.2,9.1,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.3,9.1,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.4,9.05,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.55,8.95,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,5.6,8.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,5.6,8.8,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,5.6,8.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,5.65,8.6,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,5.8,8.7,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,5.9,8.9,0.0,0.0,0.0
2018,2,22,6,45,13.5,5.0,6.0,9.05,5.5,0.0,0.0
2018,2,22,7,0,27.0,10.0,6.1,9.2,11.0,9.53,0.0
2018,2,22,7,15,16.0,22.0,6.2,9.4,23.0,19.98,6.46
2018,2,22,7,30,5.0,34.0,6.3,9.6,35.0,31.1,21.31
2018,2,22,7,45,207.5,50.0,6.45,9.75,94.5,37.69,28.02
2018,2,22,8,0,410.0,66.0,6.6,9.9,154.0,69.7,43.41
2018,2,22,8,15,550.0,66.0,6.6,10.05,215.5,112.81,67.97
2018,2,22,8,30,690.0,66.0,6.6,10.2,277.0,171.45,111.46
2018,2,22,8,45,731.0,69.5,6.6,10.35,325.0,229.26,163.02
2018,2,22,9,0,772.0,73.0,6.6,10.5,373.0,288.66,217.77
2018,2,22,9,15,799.0,76.0,6.6,10.65,417.5,346.47,271.8
2018,2,22,9,30,826.0,79.0,6.6,10.8,462.0,405.97,326.5
2018,2,22,9,45,846.0,81.0,6.6,10.9,501.5,462.7,377.94
2018,2,22,10,0,866.0,83.0,6.6,11.0,541.0,519.7,428.32
2018,2,22,10,15,878.0,85.0,6.65,11.1,573.5,571.4,473.3
2018,2,22,10,30,890.0,87.0,6.7,11.2,606.0,622.29,516.53
2018,2,22,10,45,896.5,89.0,6.8,11.3,631.5,668.28,555.03
2018,2,22,11,0,903.0,91.0,6.9,11.4,657.0,712.17,591.13
2018,2,22,11,15,638.0,156.5,7.05,11.45,562.0,631.57,524.3
2018,2,22,11,30,373.0,222.0,7.2,11.5,467.0,521.59,432.12
2018,2,22,11,45,303.5,250.0,7.35,11.5,451.5,501.85,415.18
2018,2,22,12,0,234.0,278.0,7.5,11.5,436.0,486.73,401.26
2018,2,22,12,15,271.0,285.0,7.65,11.55,468.5,533.48,439.79
2018,2,22,12,30,308.0,292.0,7.8,11.6,501.0,580.9,478.57
2018,2,22,12,45,390.5,263.0,8.0,11.6,525.5,628.12,519.19
2018,2,22,13,0,473.0,234.0,8.2,11.6,550.0,688.5,569.83
2018,2,22,13,15,581.0,198.5,8.4,11.55,579.0,750.97,623.03
2018,2,22,13,30,689.0,163.0,8.6,11.5,608.0,817.72,677.63
2018,2,22,13,45,678.0,155.5,8.8,11.45,581.5,801.27,665.87
2018,2,22,14,0,667.0,148.0,9.0,11.4,555.0,781.83,652.02
2018,2,22,14,15,601.5,161.0,9.1,11.35,515.0,734.95,616.04
2018,2,22,14,30,536.0,174.0,9.2,11.3,475.0,681.52,573.3
2018,2,22,14,45,525.0,167.0,9.3,11.25,446.5,656.91,554.69
2018,2,22,15,0,514.0,160.0,9.4,11.2,418.0,630.52,534.39
2018,2,22,15,15,312.0,159.5,9.4,11.2,312.5,442.62,376.84
2018,2,22,15,30,110.0,159.0,9.4,11.2,207.0,266.55,224.81
2018,2,22,15,45,220.5,128.0,9.4,10.95,210.5,321.78,275.42
2018,2,22,16,0,331.0,97.0,9.4,10.7,214.0,369.56,318.7
2018,2,22,16,15,423.0,87.0,9.3,10.55,214.5,407.75,352.0
2018,2,22,16,30,515.0,77.0,9.2,10.4,215.0,441.44,379.77
2018,2,22,16,45,332.5,70.5,9.05,10.25,152.5,301.65,257.02
2018,2,22,17,0,150.0,64.0,8.9,10.1,90.0,171.75,142.14
2018,2,22,17,15,160.0,46.5,8.8,10.0,66.5,149.85,119.75
2018,2,22,17,30,170.0,29.0,8.7,9.9,43.0,133.12,84.86
2018,2,22,17,45,105.0,18.0,8.65,9.8,24.5,58.09,0.0
2018,2,22,18,0,40.0,7.0,8.6,9.7,6.0,0.0,0.0
2018,2,22,18,15,20.0,3.5,8.5,9.65,3.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,8.4,9.6,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,8.35,9.55,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,8.3,9.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,8.2,9.45,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.1,9.4,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.0,9.3,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,7.9,9.2,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,7.75,9.1,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,7.45,8.95,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,7.3,8.9,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,7.15,8.8,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,7.0,8.7,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,6.85,8.6,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,6.7,8.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,6.65,8.4,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,6.6,8.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,6.5,8.2,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,6.4,8.1,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,6.35,8.05,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,6.25,7.9,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,6.2,7.8,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,6.15,7.7,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,6.1,7.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,6.05,7.55,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,5.95,7.4,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,5.9,7.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,5.8,7.2,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,5.7,7.1,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,5.65,7.05,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,5.5,6.95,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,5.4,6.9,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,5.35,6.85,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,5.3,6.8,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,5.25,6.7,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,5.2,6.6,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,5.2,6.6,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,5.2,6.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,5.15,6.55,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,5.05,6.45,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,5.0,6.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,5.0,6.7,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2018,2,23,6,45,98.0,9.0,5.0,7.3,12.0,0.0,0.0
2018,2,23,7,0,196.0,18.0,5.0,7.6,24.0,17.16,0.0
2018,2,23,7,15,350.0,27.0,5.15,7.85,61.5,22.28,9.46
2018,2,23,7,30,504.0,36.0,5.3,8.1,99.0,28.39,19.23
2018,2,23,7,45,591.0,42.0,5.5,8.4,148.0,34.55,25.43
2018,2,23,8,0,678.0,48.0,5.7,8.7,197.0,70.74,36.48
2018,2,23,8,15,730.0,52.0,5.65,8.85,248.0,123.25,69.23
2018,2,23,8,30,782.0,56.0,5.6,9.0,299.0,181.64,116.62
2018,2,23,8,45,816.5,59.0,5.6,9.15,348.0,240.64,170.18
2018,2,23,9,0,851.0,62.0,5.6,9.3,397.0,302.72,228.13
2018,2,23,9,15,874.0,65.0,5.55,9.45,442.5,364.95,286.42
2018,2,23,9,30,897.0,68.0,5.5,9.6,488.0,426.51,343.12
2018,2,23,9,45,913.0,70.0,5.4,9.75,528.0,484.66,395.62
2018,2,23,10,0,929.0,72.0,5.3,9.9,568.0,542.48,446.25
2018,2,23,10,15,940.5,73.5,5.25,10.05,601.5,596.7,492.61
2018,2,23,10,30,952.0,75.0,5.2,10.2,635.0,649.56,536.56
2018,2,23,10,45,960.0,76.0,5.15,10.35,661.5,698.04,575.92
2018,2,23,11,0,968.0,77.0,5.1,10.5,688.0,744.35,612.05
2018,2,23,11,15,973.0,78.0,5.1,10.65,707.0,786.09,642.72
2018,2,23,11,30,978.0,79.0,5.1,10.8,726.0,825.0,671.04
2018,2,23,11,45,980.0,80.0,5.1,10.95,736.5,858.55,695.17
2018,2,23,12,0,982.0,81.0,5.1,11.1,747.0,888.72,716.76
2018,2,23,12,15,981.5,82.0,5.1,11.25,749.5,913.33,734.21
2018,2,23,12,30,981.0,83.0,5.1,11.4,752.0,934.22,749.02
2018,2,23,12,45,974.5,84.0,5.1,11.5,744.0,946.13,757.49
2018,2,23,13,0,968.0,85.0,5.1,11.6,736.0,954.04,763.25
2018,2,23,13,15,961.5,85.0,5.1,11.7,720.5,956.84,765.45
2018,2,23,13,30,955.0,85.0,5.1,11.8,705.0,955.71,764.99
2018,2,23,13,45,948.0,83.5,5.05,11.85,682.5,948.5,760.05
2018,2,23,14,0,941.0,82.0,5.0,11.9,660.0,937.47,752.52
2018,2,23,14,15,930.0,81.0,4.95,11.95,630.0,919.83,740.29
2018,2,23,14,30,919.0,80.0,4.9,12.0,600.0,898.72,725.63
2018,2,23,14,45,904.0,78.0,4.85,12.0,563.5,869.7,705.28
2018,2,23,15,0,889.0,76.0,4.8,12.0,527.0,837.74,682.71
2018,2,23,15,15,868.5,74.0,4.8,12.0,485.0,805.48,660.1
2018,2,23,15,30,848.0,72.0,4.8,12.0,443.0,763.99,630.12
2018,2,23,15,45,818.5,69.0,4.75,11.85,396.0,712.64,592.11
2018,2,23,16,0,789.0,66.0,4.7,11.7,349.0,660.32,552.51
2018,2,23,16,15,747.0,62.0,4.55,11.35,299.5,597.75,503.49
2018,2,23,16,30,705.0,58.0,4.4,11.0,250.0,535.94,451.84
2018,2,23,16,45,639.0,52.5,4.25,10.6,200.0,464.15,389.89
2018,2,23,17,0,573.0,47.0,4.1,10.2,150.0,392.41,325.76
2018,2,23,17,15,457.5,39.5,4.15,10.0,105.0,298.44,240.84
2018,2,23,17,30,342.0,32.0,4.2,9.8,60.0,212.25,143.44
2018,2,23,17,45,202.0,20.0,4.25,9.55,33.5,98.15,0.0
2018,2,23,18,0,62.0,8.0,4.3,9.3,7.0,0.0,0.0
2018,2,23,18,15,31.0,4.0,4.25,9.2,3.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.1,8.85,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.95,8.75,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.85,8.65,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.35,8.4,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.35,8.4,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.35,8.4,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.35,8.05,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.45,7.75,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.55,7.65,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.7,7.35,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.7,7.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,24,6,45,74.0,9.5,3.7,8.3,12.0,0.0,0.0
2018,2,24,7,0,148.0,19.0,3.7,8.6,24.0,18.11,0.0
2018,2,24,7,15,260.0,29.5,3.85,8.95,56.0,24.46,12.12
2018,2,24,7,30,372.0,40.0,4.0,9.3,88.0,31.77,22.21
2018,2,24,7,45,263.5,56.5,4.2,9.6,98.0,42.63,32.59
2018,2,24,8,0,155.0,73.0,4.4,9.9,108.0,67.71,48.3
2018,2,24,8,15,128.5,99.0,4.4,10.1,132.5,100.07,75.22
2018,2,24,8,30,102.0,125.0,4.4,10.3,157.0,127.65,99.94
2018,2,24,8,45,150.5,143.5,4.45,10.45,199.0,163.51,129.07
2018,2,24,9,0,199.0,162.0,4.5,10.6,241.0,205.15,163.74
2018,2,24,9,15,222.5,178.5,4.55,10.8,276.5,242.97,196.12
2018,2,24,9,30,246.0,195.0,4.6,11.0,312.0,282.96,230.14
2018,2,24,9,45,342.0,194.5,4.7,11.2,371.0,342.18,279.5
2018,2,24,10,0,438.0,194.0,4.8,11.4,430.0,414.13,339.23
2018,2,24,10,15,611.5,155.5,4.9,11.5,506.5,500.4,411.1
2018,2,24,10,30,785.0,117.0,5.0,11.6,583.0,596.85,490.68
2018,2,24,10,45,746.5,134.5,5.05,11.75,592.5,627.05,514.81
2018,2,24,11,0,708.0,152.0,5.1,11.9,602.0,651.74,534.18
2018,2,24,11,15,677.0,168.0,5.2,11.9,608.0,675.24,552.69
2018,2,24,11,30,646.0,184.0,5.3,11.9,614.0,694.37,567.48
2018,2,24,11,45,633.5,192.0,5.35,11.9,619.0,715.71,584.05
2018,2,24,12,0,621.0,200.0,5.4,11.9,624.0,734.06,598.16
2018,2,24,12,15,623.0,200.0,5.5,11.9,626.5,753.37,613.61
2018,2,24,12,30,625.0,200.0,5.6,11.9,629.0,770.24,627.19
2018,2,24,12,45,565.5,213.5,5.75,11.9,599.5,740.98,604.54
2018,2,24,13,0,506.0,227.0,5.9,11.9,570.0,712.6,582.37
2018,2,24,13,15,364.5,254.5,6.0,11.95,499.0,610.31,500.33
2018,2,24,13,30,223.0,282.0,6.1,12.0,428.0,505.53,414.6
2018,2,24,13,45,250.5,261.0,6.25,12.1,420.0,522.2,429.64
2018,2,24,14,0,278.0,240.0,6.4,12.2,412.0,523.78,432.68
2018,2,24,14,15,246.0,230.5,6.5,12.2,377.5,484.55,401.36
2018,2,24,14,30,214.0,221.0,6.6,12.2,343.0,444.88,369.47
2018,2,24,14,45,331.5,178.5,6.65,12.2,354.5,493.04,413.25
2018,2,24,15,0,449.0,136.0,6.7,12.2,366.0,550.19,463.35
2018,2,24,15,15,556.5,116.5,6.7,12.2,378.0,611.23,515.09
2018,2,24,15,30,664.0,97.0,6.7,12.2,390.0,657.11,553.15
2018,2,24,15,45,653.0,89.0,6.75,12.05,352.0,619.14,524.04
2018,2,24,16,0,642.0,81.0,6.8,11.9,314.0,579.54,493.12
2018,2,24,16,15,499.5,83.5,6.7,11.7,249.0,462.22,394.58
2018,2,24,16,30,357.0,86.0,6.6,11.5,184.0,350.6,298.76
2018,2,24,16,45,309.5,71.0,6.45,11.3,144.0,289.56,245.19
2018,2,24,17,0,262.0,56.0,6.3,11.1,104.0,231.93,193.28
2018,2,24,17,15,219.0,43.5,6.2,10.9,75.0,184.14,148.43
2018,2,24,17,30,176.0,31.0,6.1,10.7,46.0,141.13,97.54
2018,2,24,17,45,105.5,19.5,6.0,10.5,26.5,60.07,0.0
2018,2,24,18,0,35.0,8.0,5.9,10.3,7.0,0.0,0.0
2018,2,24,18,15,17.5,4.0,5.9,10.2,3.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,5.9,10.1,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,5.8,9.9,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,5.75,9.85,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,5.7,9.8,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,5.5,9.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,5.4,9.55,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,5.05,9.2,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,4.95,9.05,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,4.85,8.9,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,4.8,8.8,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,4.75,8.7,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,4.6,8.55,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,4.45,8.4,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,4.25,8.25,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,4.0,8.15,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.85,8.05,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.7,7.95,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.55,7.85,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.4,7.75,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,2,25,6,45,88.0,10.0,2.35,8.55,13.5,0.0,0.0
2018,2,25,7,0,176.0,20.0,2.3,8.8,27.0,19.06,0.0
2018,2,25,7,15,319.0,30.0,2.25,9.05,64.5,24.71,13.25
2018,2,25,7,30,462.0,40.0,2.2,9.3,102.0,31.6,22.19
2018,2,25,7,45,547.5,47.0,2.2,9.55,150.5,35.47,26.27
2018,2,25,8,0,633.0,54.0,2.2,9.8,199.0,74.6,39.52
2018,2,25,8,15,684.5,58.5,2.25,10.1,248.5,128.19,74.62
2018,2,25,8,30,736.0,63.0,2.3,10.4,298.0,184.61,120.26
2018,2,25,8,45,771.5,66.0,2.3,10.75,346.5,241.45,170.87
2018,2,25,9,0,807.0,69.0,2.3,11.1,395.0,301.56,225.38
2018,2,25,9,15,832.5,71.5,2.3,11.35,439.5,360.63,279.01
2018,2,25,9,30,858.0,74.0,2.3,11.6,484.0,421.15,332.58
2018,2,25,9,45,877.0,75.5,2.25,11.8,524.0,479.18,382.64
2018,2,25,10,0,896.0,77.0,2.2,12.0,564.0,536.4,430.41
2018,2,25,10,15,909.0,78.0,2.2,12.15,597.5,589.5,473.76
2018,2,25,10,30,922.0,79.0,2.2,12.3,631.0,641.46,514.93
2018,2,25,10,45,931.0,80.5,2.2,12.45,657.5,689.93,552.31
2018,2,25,11,0,940.0,82.0,2.2,12.6,684.0,736.4,586.65
2018,2,25,11,15,945.5,82.5,2.3,12.65,702.5,777.02,615.72
2018,2,25,11,30,951.0,83.0,2.4,12.7,721.0,814.92,642.74
2018,2,25,11,45,954.5,83.0,2.5,12.75,731.5,847.77,666.09
2018,2,25,12,0,958.0,83.0,2.6,12.8,742.0,877.4,687.2
2018,2,25,12,15,957.5,83.5,2.8,12.8,744.0,900.87,704.96
2018,2,25,12,30,957.0,84.0,3.0,12.8,746.0,920.7,720.29
2018,2,25,12,45,954.5,85.0,3.2,12.85,740.5,935.64,732.18
2018,2,25,13,0,952.0,86.0,3.4,12.9,735.0,946.78,741.54
2018,2,25,13,15,949.0,85.5,3.6,12.85,721.5,951.9,747.09
2018,2,25,13,30,946.0,85.0,3.8,12.8,708.0,953.17,750.05
2018,2,25,13,45,939.5,84.0,4.0,12.8,686.0,946.87,747.62
2018,2,25,14,0,933.0,83.0,4.2,12.8,664.0,936.8,742.59
2018,2,25,14,15,923.5,81.5,4.4,12.75,634.5,919.8,733.33
2018,2,25,14,30,914.0,80.0,4.6,12.7,605.0,899.3,721.51
2018,2,25,14,45,900.0,77.5,4.75,12.65,568.5,870.4,702.97
2018,2,25,15,0,886.0,75.0,4.9,12.6,532.0,838.52,681.97
2018,2,25,15,15,866.0,73.0,4.9,12.6,490.0,799.68,654.39
2018,2,25,15,30,846.0,71.0,4.9,12.6,448.0,765.3,629.92
2018,2,25,15,45,816.5,69.0,5.25,12.3,401.5,715.01,594.87
2018,2,25,16,0,787.0,67.0,5.6,12.0,355.0,663.73,557.7
2018,2,25,16,15,741.5,63.0,5.45,11.75,304.5,598.55,506.28
2018,2,25,16,30,696.0,59.0,5.3,11.5,254.0,534.45,452.41
2018,2,25,16,45,624.5,54.5,5.2,11.25,203.5,460.54,388.41
2018,2,25,17,0,553.0,50.0,5.1,11.0,153.0,387.2,322.79
2018,2,25,17,15,412.0,41.0,4.95,10.8,104.5,279.14,226.57
2018,2,25,17,30,271.0,32.0,4.8,10.6,56.0,184.09,131.77
2018,2,25,17,45,135.5,16.5,4.65,10.4,28.5,69.23,0.0
2018,2,25,18,0,0.0,1.0,4.5,10.2,1.0,0.95,0.0
2018,2,25,18,15,0.0,0.5,4.4,10.2,0.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.6,10.55,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.25,10.75,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.45,10.85,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.65,11.1,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,6.0,11.1,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,6.05,11.05,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,6.4,10.95,1.5,0.0,0.0
2018,2,26,7,0,0.0,3.0,6.5,10.9,3.0,2.86,0.0
2018,2,26,7,15,0.0,6.0,6.55,10.9,6.0,5.55,0.0
2018,2,26,7,30,0.0,9.0,6.6,10.9,9.0,8.33,1.66
2018,2,26,7,45,0.0,11.5,6.7,10.85,11.5,10.65,3.89
2018,2,26,8,0,0.0,14.0,6.8,10.8,14.0,12.97,5.57
2018,2,26,8,15,0.0,29.5,6.85,10.8,29.5,27.37,18.11
2018,2,26,8,30,0.0,45.0,6.9,10.8,45.0,41.8,30.63
2018,2,26,8,45,4.0,74.0,6.95,10.8,75.5,69.73,54.53
2018,2,26,9,0,8.0,103.0,7.0,10.8,106.0,97.66,78.26
2018,2,26,9,15,62.0,148.0,6.95,10.75,177.5,158.67,129.04
2018,2,26,9,30,116.0,193.0,6.9,10.7,249.0,228.03,186.99
2018,2,26,9,45,212.5,203.5,6.9,10.7,316.5,290.7,239.4
2018,2,26,10,0,309.0,214.0,6.9,10.7,384.0,366.18,302.71
2018,2,26,10,15,425.5,204.0,6.9,10.7,452.5,444.21,368.33
2018,2,26,10,30,542.0,194.0,6.9,10.7,521.0,528.28,438.57
2018,2,26,10,45,636.0,172.5,6.9,10.7,571.5,598.0,496.73
2018,2,26,11,0,730.0,151.0,6.9,10.7,622.0,670.15,556.34
2018,2,26,11,15,744.5,150.5,6.95,10.75,642.5,710.36,588.85
2018,2,26,11,30,759.0,150.0,7.0,10.8,663.0,749.06,619.89
2018,2,26,11,45,598.0,212.5,7.05,10.8,620.5,708.66,584.96
2018,2,26,12,0,437.0,275.0,7.1,10.8,578.0,661.25,543.92
2018,2,26,12,15,391.5,288.5,7.1,10.85,560.5,641.11,527.35
2018,2,26,12,30,346.0,302.0,7.1,10.9,543.0,627.33,515.38
2018,2,26,12,45,377.5,288.5,7.15,10.9,549.5,648.71,533.71
2018,2,26,13,0,409.0,275.0,7.2,10.9,556.0,680.91,560.2
2018,2,26,13,15,420.5,267.5,7.2,10.95,551.5,689.29,567.46
2018,2,26,13,30,432.0,260.0,7.2,11.0,547.0,695.75,573.37
2018,2,26,13,45,530.5,218.0,7.15,11.0,559.0,740.27,611.94
2018,2,26,14,0,629.0,176.0,7.1,11.0,571.0,786.35,650.92
2018,2,26,14,15,735.5,137.5,7.1,11.0,579.0,833.61,688.6
2018,2,26,14,30,842.0,99.0,7.1,11.0,587.0,869.13,717.18
2018,2,26,14,45,812.0,101.0,7.1,11.0,548.0,832.92,690.4
2018,2,26,15,0,782.0,103.0,7.1,11.0,509.0,794.42,661.96
2018,2,26,15,15,732.5,103.0,7.1,11.0,459.5,740.73,621.23
2018,2,26,15,30,683.0,103.0,7.1,11.0,410.0,682.39,576.24
2018,2,26,15,45,698.0,90.5,6.9,10.9,376.0,657.82,557.7
2018,2,26,16,0,713.0,78.0,6.7,10.8,342.0,629.57,535.73
2018,2,26,16,15,682.5,72.0,6.4,10.65,296.5,574.95,490.7
2018,2,26,16,30,652.0,66.0,6.1,10.5,251.0,520.55,443.91
2018,2,26,16,45,580.0,60.0,5.8,10.3,201.0,442.0,375.34
2018,2,26,17,0,508.0,54.0,5.5,10.1,151.0,368.08,308.79
2018,2,26,17,15,359.0,45.0,5.35,9.95,103.5,257.5,210.29
2018,2,26,17,30,210.0,36.0,5.2,9.8,56.0,163.57,119.63
2018,2,26,17,45,111.5,21.0,5.05,9.7,31.0,82.03,0.0
2018,2,26,18,0,13.0,6.0,4.9,9.6,6.0,5.72,0.0
2018,2,26,18,15,6.5,3.0,4.75,9.55,3.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,4.55,9.3,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.05,9.3,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.65,9.3,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,6.0,9.3,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.3,9.25,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.6,9.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.8,9.2,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,7.0,9.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.25,9.15,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.5,9.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,7.4,8.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,7.3,8.8,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,7.2,8.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,7.15,8.7,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,7.1,8.7,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,7.05,8.65,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,7.0,8.6,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,7.1,8.65,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,7.2,8.7,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,7.25,8.7,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,7.3,8.7,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,7.3,8.65,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.3,8.6,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.3,8.55,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.3,8.5,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.2,8.4,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.1,8.3,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,7.05,8.15,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,6.9,7.9,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,6.8,7.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,6.75,7.7,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,6.7,7.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,6.6,7.55,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,6.5,7.5,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,6.45,7.45,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,6.4,7.4,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,6.45,7.65,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,6.5,7.9,0.0,0.0,0.0
2018,2,27,6,45,111.0,11.0,6.6,8.1,16.0,10.48,0.0
2018,2,27,7,0,222.0,22.0,6.7,8.3,32.0,19.09,0.0
2018,2,27,7,15,383.0,30.0,6.7,8.5,74.0,24.21,14.07
2018,2,27,7,30,544.0,38.0,6.7,8.7,116.0,32.12,22.83
2018,2,27,7,45,624.5,44.0,6.75,8.9,167.0,35.59,26.48
2018,2,27,8,0,705.0,50.0,6.8,9.1,218.0,81.47,41.9
2018,2,27,8,15,752.0,54.0,6.65,9.3,269.5,135.81,78.33
2018,2,27,8,30,799.0,58.0,6.5,9.5,321.0,195.4,128.13
2018,2,27,8,45,829.5,61.5,6.35,9.65,370.5,255.5,183.33
2018,2,27,9,0,860.0,65.0,6.2,9.8,420.0,318.21,242.02
2018,2,27,9,15,881.5,67.0,6.0,10.0,465.0,379.96,299.7
2018,2,27,9,30,903.0,69.0,5.8,10.2,510.0,440.75,355.33
2018,2,27,9,45,917.5,71.5,5.6,10.4,550.0,499.32,407.6
2018,2,27,10,0,932.0,74.0,5.4,10.6,590.0,557.39,457.74
2018,2,27,10,15,944.0,76.0,5.25,10.8,624.5,612.77,504.21
2018,2,27,10,30,956.0,78.0,5.1,11.0,659.0,666.84,548.16
2018,2,27,10,45,966.0,79.5,4.95,11.15,687.5,717.5,588.25
2018,2,27,11,0,976.0,81.0,4.8,11.3,716.0,766.12,624.49
2018,2,27,11,15,981.0,81.5,4.75,11.45,734.5,807.74,654.3
2018,2,27,11,30,986.0,82.0,4.7,11.6,753.0,846.46,681.7
2018,2,27,11,45,986.0,83.0,4.6,11.8,762.5,878.67,703.6
2018,2,27,12,0,986.0,84.0,4.5,12.0,772.0,907.37,722.77
2018,2,27,12,15,984.5,84.5,4.5,12.1,773.0,930.61,739.0
2018,2,27,12,30,983.0,85.0,4.5,12.2,774.0,950.06,752.58
2018,2,27,12,45,980.0,85.0,4.45,12.35,767.0,963.76,761.58
2018,2,27,13,0,977.0,85.0,4.4,12.5,760.0,973.51,767.9
2018,2,27,13,15,972.5,85.0,4.3,12.55,745.5,977.95,770.42
2018,2,27,13,30,968.0,85.0,4.2,12.6,731.0,978.42,770.41
2018,2,27,13,45,961.0,84.0,4.1,12.7,708.5,971.53,765.46
2018,2,27,14,0,954.0,83.0,4.0,12.8,686.0,960.77,757.97
2018,2,27,14,15,941.5,81.5,3.9,12.8,654.0,940.76,744.31
2018,2,27,14,30,929.0,80.0,3.8,12.8,622.0,917.24,728.28
2018,2,27,14,45,914.0,78.5,3.75,12.8,585.0,888.27,708.65
2018,2,27,15,0,899.0,77.0,3.7,12.8,548.0,856.32,686.82
2018,2,27,15,15,879.5,74.5,3.7,12.8,505.0,816.73,659.47
2018,2,27,15,30,860.0,72.0,3.7,12.8,462.0,781.55,635.13
2018,2,27,15,45,829.0,69.5,3.8,12.65,414.0,728.8,597.72
2018,2,27,16,0,798.0,67.0,3.9,12.5,366.0,675.14,558.7
2018,2,27,16,15,754.0,63.5,3.9,12.15,315.0,610.88,510.16
2018,2,27,16,30,710.0,60.0,3.9,11.8,264.0,547.52,458.99
2018,2,27,16,45,642.5,55.5,3.85,11.4,213.0,474.87,397.68
2018,2,27,17,0,575.0,51.0,3.8,11.0,162.0,402.52,334.26
2018,2,27,17,15,435.0,41.5,3.8,10.7,111.5,292.7,237.99
2018,2,27,17,30,295.0,32.0,3.8,10.4,61.0,196.15,145.89
2018,2,27,17,45,182.0,21.0,3.8,10.1,35.5,109.42,0.0
2018,2,27,18,0,69.0,10.0,3.8,9.8,10.0,33.51,0.0
2018,2,27,18,15,34.5,5.0,3.7,9.7,5.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,2,28,6,45,0.0,4.0,2.4,9.25,4.0,3.81,0.0
2018,2,28,7,0,0.0,8.0,2.4,9.5,8.0,7.41,0.0
2018,2,28,7,15,3.5,21.0,2.5,9.7,21.5,19.49,10.52
2018,2,28,7,30,7.0,34.0,2.6,9.9,35.0,31.6,22.37
2018,2,28,7,45,12.5,49.0,2.7,10.1,51.5,44.17,34.13
2018,2,28,8,0,18.0,64.0,2.8,10.3,68.0,58.78,44.65
2018,2,28,8,15,47.0,93.0,2.85,10.45,107.5,88.79,69.04
2018,2,28,8,30,76.0,122.0,2.9,10.6,147.0,122.96,96.94
2018,2,28,8,45,93.5,142.5,2.95,10.7,178.0,150.89,120.26
2018,2,28,9,0,111.0,163.0,3.0,10.8,209.0,182.08,146.47
2018,2,28,9,15,70.0,176.5,3.1,11.0,206.5,187.5,152.17
2018,2,28,9,30,29.0,190.0,3.2,11.2,204.0,188.47,153.36
2018,2,28,9,45,27.5,201.0,3.25,11.35,215.5,201.1,163.54
2018,2,28,10,0,26.0,212.0,3.3,11.5,227.0,211.29,171.57
2018,2,28,10,15,41.5,233.0,3.35,11.6,258.0,245.14,199.09
2018,2,28,10,30,57.0,254.0,3.4,11.7,289.0,278.48,225.98
2018,2,28,10,45,164.5,270.5,3.45,11.8,377.0,374.95,304.93
2018,2,28,11,0,272.0,287.0,3.5,11.9,465.0,482.13,390.63
2018,2,28,11,15,289.0,295.0,3.55,11.95,489.0,516.43,417.14
2018,2,28,11,30,306.0,303.0,3.6,12.0,513.0,551.1,444.06
2018,2,28,11,45,303.5,310.0,3.65,12.05,520.5,569.31,457.83
2018,2,28,12,0,301.0,317.0,3.7,12.1,528.0,586.38,470.75
2018,2,28,12,15,242.5,326.0,3.7,12.15,496.5,546.19,438.64
2018,2,28,12,30,184.0,335.0,3.7,12.2,465.0,512.82,411.54
2018,2,28,12,45,125.0,317.0,3.7,12.25,405.0,446.73,359.13
2018,2,28,13,0,66.0,299.0,3.7,12.3,345.0,365.66,294.27
2018,2,28,13,15,58.5,294.5,3.65,12.3,334.5,356.45,287.19
2018,2,28,13,30,51.0,290.0,3.6,12.3,324.0,346.96,279.66
2018,2,28,13,45,47.5,268.0,3.55,12.3,299.0,321.04,259.4
2018,2,28,14,0,44.0,246.0,3.5,12.3,274.0,294.78,238.8
2018,2,28,14,15,37.5,229.5,3.5,12.25,252.5,271.81,220.62
2018,2,28,14,30,31.0,213.0,3.5,12.2,231.0,248.73,202.22
2018,2,28,14,45,16.5,182.5,3.45,12.2,192.0,192.46,156.17
2018,2,28,15,0,2.0,152.0,3.4,12.2,153.0,148.71,119.85
2018,2,28,15,15,3.5,132.5,3.4,12.2,134.0,130.33,104.96
2018,2,28,15,30,5.0,113.0,3.4,12.2,115.0,111.87,89.83
2018,2,28,15,45,34.5,124.5,3.4,12.15,137.5,155.12,127.55
2018,2,28,16,0,64.0,136.0,3.4,12.1,160.0,191.84,159.34
2018,2,28,16,15,51.0,121.0,3.4,12.05,138.5,165.52,136.96
2018,2,28,16,30,38.0,106.0,3.4,12.0,117.0,140.25,115.26
2018,2,28,16,45,19.0,82.0,3.4,11.95,87.5,100.36,80.73
2018,2,28,17,0,0.0,58.0,3.4,11.9,58.0,57.15,43.17
2018,2,28,17,15,0.0,41.0,3.45,11.85,41.0,39.78,27.85
2018,2,28,17,30,0.0,24.0,3.5,11.8,24.0,22.29,11.99
2018,2,28,17,45,0.0,13.5,3.55,11.8,13.5,12.53,0.0
2018,2,28,18,0,0.0,3.0,3.6,11.8,3.0,2.86,0.0
2018,2,28,18,15,0.0,1.5,3.7,11.8,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,5.3,11.75,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.65,11.85,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,6.3,11.95,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.55,11.95,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.45,11.9,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.65,11.9,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,7.1,12.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,7.3,12.2,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,7.5,12.3,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,7.65,12.3,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,7.8,12.3,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.9,12.35,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,8.0,12.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,8.1,12.45,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,8.3,12.5,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,8.4,12.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,8.45,12.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,8.5,12.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,8.55,12.5,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.6,12.5,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.5,12.55,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.4,12.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,8.3,12.65,2.0,1.91,0.0
2018,3,1,7,0,0.0,4.0,8.2,12.7,4.0,3.7,0.0
2018,3,1,7,15,0.0,9.0,7.95,12.7,9.0,8.33,1.27
2018,3,1,7,30,0.0,14.0,7.7,12.7,14.0,12.97,5.75
2018,3,1,7,45,0.0,20.0,7.45,12.75,20.0,18.54,10.91
2018,3,1,8,0,0.0,26.0,7.2,12.8,26.0,24.11,15.1
2018,3,1,8,15,0.0,37.0,6.95,12.8,37.0,34.35,23.96
2018,3,1,8,30,0.0,48.0,6.7,12.8,48.0,44.6,32.77
2018,3,1,8,45,0.0,58.5,6.5,12.85,58.5,54.39,41.09
2018,3,1,9,0,0.0,69.0,6.3,12.9,69.0,64.2,49.34
2018,3,1,9,15,2.0,86.5,6.15,12.9,87.5,81.21,63.61
2018,3,1,9,30,4.0,104.0,6.0,12.9,106.0,98.4,77.93
2018,3,1,9,45,13.0,144.0,5.85,12.9,151.0,140.06,112.65
2018,3,1,10,0,22.0,184.0,5.7,12.9,196.0,183.07,148.16
2018,3,1,10,15,19.5,170.5,5.55,12.85,182.0,170.51,137.54
2018,3,1,10,30,17.0,157.0,5.4,12.8,168.0,157.42,126.56
2018,3,1,10,45,13.0,174.0,5.3,12.8,182.5,171.91,138.25
2018,3,1,11,0,9.0,191.0,5.2,12.8,197.0,186.21,149.66
2018,3,1,11,15,75.5,239.0,5.3,12.75,291.0,288.47,234.65
2018,3,1,11,30,142.0,287.0,5.4,12.7,385.0,400.66,325.93
2018,3,1,11,45,124.0,289.5,5.45,12.65,376.0,395.67,321.27
2018,3,1,12,0,106.0,292.0,5.5,12.6,367.0,389.2,315.7
2018,3,1,12,15,83.5,294.5,5.6,12.6,353.5,367.02,297.49
2018,3,1,12,30,61.0,297.0,5.7,12.6,340.0,353.49,286.05
2018,3,1,12,45,125.5,307.0,5.8,12.55,395.0,436.28,354.37
2018,3,1,13,0,190.0,317.0,5.9,12.5,450.0,509.31,414.16
2018,3,1,13,15,207.0,311.0,6.0,12.5,453.5,522.14,425.15
2018,3,1,13,30,224.0,305.0,6.1,12.5,457.0,534.24,435.81
2018,3,1,13,45,204.5,301.0,6.25,12.55,436.0,514.6,420.39
2018,3,1,14,0,185.0,297.0,6.4,12.6,415.0,494.3,404.47
2018,3,1,14,15,242.5,272.0,6.45,12.6,420.0,531.84,436.94
2018,3,1,14,30,300.0,247.0,6.5,12.6,425.0,552.78,456.31
2018,3,1,14,45,460.5,195.0,6.5,12.65,449.0,642.29,532.46
2018,3,1,15,0,621.0,143.0,6.5,12.7,473.0,715.48,594.21
2018,3,1,15,15,699.5,114.5,6.5,12.7,459.0,732.63,608.88
2018,3,1,15,30,778.0,86.0,6.5,12.7,445.0,737.58,614.26
2018,3,1,15,45,710.5,89.5,6.6,12.75,391.5,670.6,562.79
2018,3,1,16,0,643.0,93.0,6.7,12.8,338.0,601.6,508.54
2018,3,1,16,15,595.5,85.0,6.7,12.7,288.0,535.08,454.08
2018,3,1,16,30,548.0,77.0,6.7,12.6,238.0,470.33,399.55
2018,3,1,16,45,456.0,71.0,6.7,12.5,188.0,383.25,324.44
2018,3,1,17,0,364.0,65.0,6.7,12.4,138.0,301.51,252.24
2018,3,1,17,15,265.0,51.5,6.8,12.3,96.5,218.51,178.07
2018,3,1,17,30,166.0,38.0,6.9,12.2,55.0,145.71,109.87
2018,3,1,17,45,97.5,23.0,7.05,12.15,31.5,75.85,0.0
2018,3,1,18,0,29.0,8.0,7.2,12.1,8.0,17.77,0.0
2018,3,1,18,15,14.5,4.0,7.3,12.1,4.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,7.4,12.1,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,7.55,12.1,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,7.7,12.1,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,7.7,12.05,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,7.7,11.95,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,7.7,11.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,7.7,11.85,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.7,11.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.7,11.75,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.7,11.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.7,11.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.7,11.4,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.7,11.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.6,11.2,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.5,11.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,7.2,10.9,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.9,10.75,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.6,10.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.25,10.45,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,5.65,10.15,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.15,9.85,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,2,6,45,13.5,10.0,2.8,10.0,11.0,9.53,0.0
2018,3,2,7,0,27.0,20.0,2.9,10.3,22.0,17.47,0.0
2018,3,2,7,15,75.5,39.0,3.2,10.5,50.0,32.97,22.32
2018,3,2,7,30,124.0,58.0,3.5,10.7,78.0,46.17,35.29
2018,3,2,7,45,177.5,75.5,3.8,10.9,115.0,59.64,47.91
2018,3,2,8,0,231.0,93.0,4.1,11.1,152.0,91.63,65.06
2018,3,2,8,15,232.0,111.5,4.4,11.25,181.0,124.47,90.95
2018,3,2,8,30,233.0,130.0,4.7,11.4,210.0,157.57,119.44
2018,3,2,8,45,365.5,131.5,5.0,11.5,278.0,208.41,159.19
2018,3,2,9,0,498.0,133.0,5.3,11.6,346.0,275.01,214.31
2018,3,2,9,15,645.0,115.0,5.6,11.65,420.5,344.95,273.68
2018,3,2,9,30,792.0,97.0,5.9,11.7,495.0,429.08,345.76
2018,3,2,9,45,753.5,113.5,6.15,11.8,515.5,470.41,383.87
2018,3,2,10,0,715.0,130.0,6.4,11.9,536.0,507.75,417.3
2018,3,2,10,15,557.5,187.5,6.55,11.9,515.0,508.78,419.1
2018,3,2,10,30,400.0,245.0,6.7,11.9,494.0,491.4,404.41
2018,3,2,10,45,288.5,275.0,6.85,11.95,458.5,467.87,384.33
2018,3,2,11,0,177.0,305.0,7.0,12.0,423.0,428.21,350.43
2018,3,2,11,15,156.5,291.5,7.05,12.0,398.0,408.82,334.73
2018,3,2,11,30,136.0,278.0,7.1,12.0,373.0,387.02,316.91
2018,3,2,11,45,69.5,215.0,7.15,12.0,263.5,266.61,217.87
2018,3,2,12,0,3.0,152.0,7.2,12.0,154.0,145.68,116.27
2018,3,2,12,15,2.0,123.5,7.25,11.95,125.0,117.56,93.0
2018,3,2,12,30,1.0,95.0,7.3,11.9,96.0,89.53,69.65
2018,3,2,12,45,89.5,114.5,7.35,11.9,177.5,205.49,169.81
2018,3,2,13,0,178.0,134.0,7.4,11.9,259.0,308.87,258.07
2018,3,2,13,15,256.0,208.5,7.4,11.85,384.5,465.52,386.6
2018,3,2,13,30,334.0,283.0,7.4,11.8,510.0,623.53,512.95
2018,3,2,13,45,260.5,281.5,7.45,11.75,455.5,557.4,458.92
2018,3,2,14,0,187.0,280.0,7.5,11.7,401.0,476.5,393.11
2018,3,2,14,15,182.0,264.5,7.45,11.65,377.5,455.0,376.61
2018,3,2,14,30,177.0,249.0,7.4,11.6,354.0,432.7,359.29
2018,3,2,14,45,260.5,224.0,7.35,11.55,368.5,489.21,408.52
2018,3,2,15,0,344.0,199.0,7.3,11.5,383.0,527.04,442.43
2018,3,2,15,15,320.0,183.0,7.3,11.5,344.0,481.86,406.12
2018,3,2,15,30,296.0,167.0,7.3,11.5,305.0,436.59,369.48
2018,3,2,15,45,253.0,147.0,7.1,11.3,256.5,372.1,316.11
2018,3,2,16,0,210.0,127.0,6.9,11.1,208.0,309.36,263.39
2018,3,2,16,15,309.0,110.0,6.85,10.95,211.5,363.76,311.15
2018,3,2,16,30,408.0,93.0,6.8,10.8,215.0,395.51,338.61
2018,3,2,16,45,372.5,79.5,6.75,10.7,175.0,340.67,290.35
2018,3,2,17,0,337.0,66.0,6.7,10.6,135.0,288.14,242.84
2018,3,2,17,15,261.5,52.5,6.65,10.45,97.0,218.16,179.32
2018,3,2,17,30,186.0,39.0,6.6,10.3,59.0,155.98,119.86
2018,3,2,17,45,106.5,24.0,6.6,10.15,34.0,87.32,8.31
2018,3,2,18,0,27.0,9.0,6.6,10.0,9.0,18.06,0.0
2018,3,2,18,15,13.5,4.5,6.45,9.9,4.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.3,9.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.15,9.75,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,6.0,9.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,5.75,9.6,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.25,9.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.75,9.4,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,3,6,45,66.0,14.0,3.15,9.7,18.0,13.34,0.0
2018,3,3,7,0,132.0,28.0,3.2,9.9,36.0,22.32,3.27
2018,3,3,7,15,173.5,42.5,3.3,9.95,64.0,33.11,22.76
2018,3,3,7,30,215.0,57.0,3.4,10.0,92.0,43.42,33.04
2018,3,3,7,45,233.0,75.0,3.5,10.05,125.0,60.42,48.83
2018,3,3,8,0,251.0,93.0,3.6,10.1,158.0,93.85,66.29
2018,3,3,8,15,332.5,104.0,3.65,10.1,209.0,130.54,91.93
2018,3,3,8,30,414.0,115.0,3.7,10.1,260.0,179.14,130.58
2018,3,3,8,45,510.5,116.5,3.75,10.1,320.5,232.64,175.11
2018,3,3,9,0,607.0,118.0,3.8,10.1,381.0,298.28,231.36
2018,3,3,9,15,556.0,139.0,3.9,10.1,399.0,334.8,266.89
2018,3,3,9,30,505.0,160.0,4.0,10.1,417.0,366.64,297.0
2018,3,3,9,45,429.5,193.0,4.05,10.15,423.0,391.91,320.05
2018,3,3,10,0,354.0,226.0,4.1,10.2,429.0,405.57,332.23
2018,3,3,10,15,419.5,221.0,4.2,10.2,474.5,463.18,380.05
2018,3,3,10,30,485.0,216.0,4.3,10.2,520.0,522.35,428.63
2018,3,3,10,45,340.0,243.5,4.35,10.2,461.0,471.63,387.1
2018,3,3,11,0,195.0,271.0,4.4,10.2,402.0,407.25,333.59
2018,3,3,11,15,110.0,200.5,4.45,10.15,274.5,282.55,232.26
2018,3,3,11,30,25.0,130.0,4.5,10.1,147.0,144.7,116.9
2018,3,3,11,45,16.0,135.5,4.55,10.1,146.5,144.02,116.12
2018,3,3,12,0,7.0,141.0,4.6,10.1,146.0,138.41,111.06
2018,3,3,12,15,116.0,196.5,4.65,10.05,280.0,302.03,249.52
2018,3,3,12,30,225.0,252.0,4.7,10.0,414.0,471.23,387.66
2018,3,3,12,45,366.0,251.0,4.75,10.0,512.0,614.62,503.18
2018,3,3,13,0,507.0,250.0,4.8,10.0,610.0,748.11,608.37
2018,3,3,13,15,437.0,263.5,4.8,9.95,569.5,705.51,574.0
2018,3,3,13,30,367.0,277.0,4.8,9.9,529.0,647.61,528.76
2018,3,3,13,45,284.0,258.0,4.85,9.9,449.0,552.52,454.1
2018,3,3,14,0,201.0,239.0,4.9,9.9,369.0,456.32,376.92
2018,3,3,14,15,116.5,215.0,4.85,9.85,289.5,339.14,280.97
2018,3,3,14,30,32.0,191.0,4.8,9.8,210.0,224.34,184.41
2018,3,3,14,45,210.0,188.5,4.8,9.75,302.5,403.61,338.39
2018,3,3,15,0,388.0,186.0,4.8,9.7,395.0,564.21,471.87
2018,3,3,15,15,442.0,166.5,4.8,9.7,387.5,577.89,484.45
2018,3,3,15,30,496.0,147.0,4.8,9.7,380.0,586.68,493.62
2018,3,3,15,45,586.5,115.5,4.65,9.6,364.0,609.45,514.17
2018,3,3,16,0,677.0,84.0,4.5,9.5,348.0,618.03,522.31
2018,3,3,16,15,673.0,74.5,4.35,9.4,307.5,578.12,490.27
2018,3,3,16,30,669.0,65.0,4.2,9.3,267.0,536.34,455.2
2018,3,3,16,45,602.5,58.5,4.0,9.2,215.5,458.86,388.83
2018,3,3,17,0,536.0,52.0,3.8,9.1,164.0,385.77,324.3
2018,3,3,17,15,426.0,44.5,3.7,9.0,118.0,294.28,242.73
2018,3,3,17,30,316.0,37.0,3.6,8.9,72.0,212.46,165.82
2018,3,3,17,45,203.5,24.5,3.5,8.8,42.5,126.66,32.34
