Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,3,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,24,5,45,6.0,2.0,2.55,11.0,2.0,0.0,0.0
2018,3,24,6,0,12.0,4.0,2.5,11.0,4.0,0.0,0.0
2018,3,24,6,15,15.5,14.0,2.65,11.2,14.5,13.34,0.0
2018,3,24,6,30,19.0,24.0,2.8,11.4,25.0,21.39,5.24
2018,3,24,6,45,37.0,43.0,2.9,11.55,48.0,37.3,26.41
2018,3,24,7,0,55.0,62.0,3.0,11.7,71.0,53.02,41.38
2018,3,24,7,15,76.5,79.0,3.05,11.75,96.5,64.49,52.2
2018,3,24,7,30,98.0,96.0,3.1,11.8,122.0,79.21,61.65
2018,3,24,7,45,93.0,117.5,3.15,11.85,146.5,104.77,80.8
2018,3,24,8,0,88.0,139.0,3.2,11.9,171.0,132.71,103.88
2018,3,24,8,15,77.5,161.0,3.25,11.95,192.5,156.62,124.4
2018,3,24,8,30,67.0,183.0,3.3,12.0,214.0,179.52,144.01
2018,3,24,8,45,154.0,199.0,3.35,12.05,279.5,226.52,180.96
2018,3,24,9,0,241.0,215.0,3.4,12.1,345.0,284.74,228.01
2018,3,24,9,15,491.5,174.0,3.55,12.15,466.0,375.11,300.75
2018,3,24,9,30,742.0,133.0,3.7,12.2,587.0,492.06,395.71
2018,3,24,9,45,830.5,110.0,3.85,12.25,647.5,561.49,453.19
2018,3,24,10,0,919.0,87.0,4.0,12.3,708.0,635.73,513.79
2018,3,24,10,15,929.0,88.5,4.15,12.3,741.0,689.05,556.7
2018,3,24,10,30,939.0,90.0,4.3,12.3,774.0,740.77,597.44
2018,3,24,10,45,946.5,91.0,4.45,12.35,799.5,788.33,632.57
2018,3,24,11,0,954.0,92.0,4.6,12.4,825.0,833.58,665.85
2018,3,24,11,15,958.5,93.0,4.75,12.4,842.5,873.89,695.53
2018,3,24,11,30,963.0,94.0,4.9,12.4,860.0,911.25,723.06
2018,3,24,11,45,965.5,93.5,5.05,12.45,868.5,942.19,745.83
2018,3,24,12,0,968.0,93.0,5.2,12.5,877.0,969.71,766.24
2018,3,24,12,15,968.0,93.0,5.3,12.5,877.5,991.93,782.72
2018,3,24,12,30,968.0,93.0,5.4,12.5,878.0,1010.4,796.67
2018,3,24,12,45,897.0,124.0,5.55,12.45,846.0,991.15,784.14
2018,3,24,13,0,826.0,155.0,5.7,12.4,814.0,975.28,774.28
2018,3,24,13,15,557.0,232.5,5.75,12.4,673.0,811.49,652.35
2018,3,24,13,30,288.0,310.0,5.8,12.4,532.0,621.39,501.49
2018,3,24,13,45,447.0,236.0,5.85,12.35,569.0,709.05,575.87
2018,3,24,14,0,606.0,162.0,5.9,12.3,606.0,784.32,637.6
2018,3,24,14,15,682.5,155.0,5.9,12.25,635.5,844.01,683.65
2018,3,24,14,30,759.0,148.0,5.9,12.2,665.0,898.79,725.88
2018,3,24,14,45,609.0,184.5,5.85,12.1,585.0,789.59,644.45
2018,3,24,15,0,459.0,221.0,5.8,12.0,505.0,678.96,557.2
2018,3,24,15,15,413.0,214.5,5.8,12.0,456.5,620.88,512.48
2018,3,24,15,30,367.0,208.0,5.8,12.0,408.0,550.43,457.34
2018,3,24,15,45,390.5,179.5,5.7,11.9,375.5,538.74,449.89
2018,3,24,16,0,414.0,151.0,5.6,11.8,343.0,510.26,428.79
2018,3,24,16,15,574.0,110.5,5.55,11.7,343.5,568.52,479.59
2018,3,24,16,30,734.0,70.0,5.5,11.6,344.0,602.03,509.04
2018,3,24,16,45,700.5,65.0,5.4,11.5,295.0,541.17,458.14
2018,3,24,17,0,667.0,60.0,5.3,11.4,246.0,484.92,409.5
2018,3,24,17,15,525.0,58.0,5.15,11.25,185.0,372.32,312.25
2018,3,24,17,30,383.0,56.0,5.0,11.1,124.0,270.48,222.52
2018,3,24,17,45,264.5,42.5,4.8,10.9,82.0,183.6,144.58
2018,3,24,18,0,146.0,29.0,4.6,10.7,40.0,107.06,63.2
2018,3,24,18,15,88.0,17.5,4.6,10.65,22.5,44.66,0.0
2018,3,24,18,30,30.0,6.0,4.6,10.6,5.0,0.0,0.0
2018,3,24,18,45,15.0,3.0,4.6,10.6,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.45,10.55,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,25,5,45,8.5,3.0,3.2,9.8,2.5,0.0,0.0
2018,3,25,6,0,17.0,6.0,3.2,9.9,5.0,0.0,0.0
2018,3,25,6,15,62.5,17.5,3.35,10.2,21.0,16.68,0.0
2018,3,25,6,30,108.0,29.0,3.5,10.5,37.0,23.79,9.01
2018,3,25,6,45,177.0,44.0,3.65,10.8,69.5,34.06,23.88
2018,3,25,7,0,246.0,59.0,3.8,11.1,102.0,44.69,34.17
2018,3,25,7,15,344.0,71.0,3.9,11.15,153.0,52.59,41.72
2018,3,25,7,30,442.0,83.0,4.0,11.2,204.0,67.92,47.91
2018,3,25,7,45,578.5,79.0,4.1,11.3,272.0,106.29,63.25
2018,3,25,8,0,715.0,75.0,4.2,11.4,340.0,160.8,99.75
2018,3,25,8,15,749.5,79.0,4.25,11.5,392.0,220.88,151.37
2018,3,25,8,30,784.0,83.0,4.3,11.6,444.0,281.21,205.89
2018,3,25,8,45,769.0,95.5,4.35,11.7,480.5,336.71,258.19
2018,3,25,9,0,754.0,108.0,4.4,11.8,517.0,387.24,305.23
2018,3,25,9,15,760.0,117.5,4.5,11.9,558.0,444.14,355.72
2018,3,25,9,30,766.0,127.0,4.6,12.0,599.0,500.52,404.35
2018,3,25,9,45,764.0,134.0,4.65,12.1,629.0,549.41,445.7
2018,3,25,10,0,762.0,141.0,4.7,12.2,659.0,596.5,484.48
2018,3,25,10,15,702.0,173.5,4.8,12.3,667.5,628.83,510.03
2018,3,25,10,30,642.0,206.0,4.9,12.4,676.0,653.91,529.12
2018,3,25,10,45,796.5,148.5,4.95,12.45,751.0,740.67,599.04
2018,3,25,11,0,951.0,91.0,5.0,12.5,826.0,832.77,667.49
2018,3,25,11,15,955.5,91.5,5.15,12.55,843.0,872.37,696.38
2018,3,25,11,30,960.0,92.0,5.3,12.6,860.0,909.04,723.37
2018,3,25,11,45,963.5,91.5,5.4,12.65,869.0,940.67,746.38
2018,3,25,12,0,967.0,91.0,5.5,12.7,878.0,968.94,767.03
2018,3,25,12,15,969.0,90.5,5.6,12.7,879.5,992.33,784.39
2018,3,25,12,30,971.0,90.0,5.7,12.7,881.0,1012.03,799.24
2018,3,25,12,45,970.5,90.0,5.8,12.75,874.0,1026.13,810.05
2018,3,25,13,0,970.0,90.0,5.9,12.8,867.0,1036.31,818.24
2018,3,25,13,15,966.0,89.5,5.95,12.75,850.5,1038.61,820.9
2018,3,25,13,30,962.0,89.0,6.0,12.7,834.0,1036.93,820.9
2018,3,25,13,45,955.5,88.0,6.05,12.7,809.5,1028.3,815.9
2018,3,25,14,0,949.0,87.0,6.1,12.7,785.0,1015.81,808.27
2018,3,25,14,15,939.0,85.5,6.1,12.65,752.5,995.65,794.99
2018,3,25,14,30,929.0,84.0,6.1,12.6,720.0,971.95,779.22
2018,3,25,14,45,916.5,82.5,6.1,12.55,681.5,942.58,759.3
2018,3,25,15,0,904.0,81.0,6.1,12.5,643.0,910.16,737.08
2018,3,25,15,15,888.0,79.5,6.1,12.5,599.5,871.87,710.19
2018,3,25,15,30,872.0,78.0,6.1,12.5,556.0,831.22,681.31
2018,3,25,15,45,849.0,76.0,6.05,12.35,507.5,788.78,650.92
2018,3,25,16,0,826.0,74.0,6.0,12.2,459.0,738.17,613.75
2018,3,25,16,15,794.0,71.0,5.95,12.1,407.0,678.78,568.84
2018,3,25,16,30,762.0,68.0,5.9,12.0,355.0,619.48,523.02
2018,3,25,16,45,715.0,64.0,5.85,11.9,301.5,549.88,465.59
2018,3,25,17,0,668.0,60.0,5.8,11.8,248.0,485.98,410.7
2018,3,25,17,15,597.0,54.5,5.7,11.6,196.0,407.29,341.71
2018,3,25,17,30,526.0,49.0,5.6,11.4,144.0,334.43,275.53
2018,3,25,17,45,405.5,40.0,5.5,11.2,99.0,242.6,192.18
2018,3,25,18,0,285.0,31.0,5.4,11.0,54.0,160.68,101.39
2018,3,25,18,15,163.5,19.0,5.45,10.95,30.0,70.2,0.0
2018,3,25,18,30,42.0,7.0,5.5,10.9,6.0,0.0,0.0
2018,3,25,18,45,21.0,3.5,5.5,10.8,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,5.5,10.65,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,5.5,10.55,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,5.45,10.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,5.4,10.35,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,5.35,10.3,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,5.25,10.25,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,5.2,10.15,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,5.15,10.05,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,5.1,9.95,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,5.05,9.75,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,5.0,9.65,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,5.0,9.55,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,4.95,9.45,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,4.9,9.35,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,4.85,9.3,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,4.8,9.25,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,4.75,9.15,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,4.7,9.05,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,3,26,5,45,30.0,4.0,4.55,9.35,3.0,0.0,0.0
2018,3,26,6,0,60.0,8.0,4.5,9.5,6.0,0.0,0.0
2018,3,26,6,15,201.0,18.0,4.6,9.9,30.5,17.16,0.0
2018,3,26,6,30,342.0,28.0,4.7,10.3,55.0,23.2,10.34
2018,3,26,6,45,460.0,35.5,4.8,10.7,101.0,27.69,18.49
2018,3,26,7,0,578.0,43.0,4.9,11.1,147.0,35.18,25.77
2018,3,26,7,15,644.0,48.5,5.0,11.4,199.5,38.02,28.64
2018,3,26,7,30,710.0,54.0,5.1,11.7,252.0,54.76,31.63
2018,3,26,7,45,750.5,57.5,5.2,12.05,305.0,107.51,56.88
2018,3,26,8,0,791.0,61.0,5.3,12.4,358.0,165.1,99.73
2018,3,26,8,15,820.5,64.0,5.35,12.65,410.0,224.52,151.48
2018,3,26,8,30,850.0,67.0,5.4,12.9,462.0,290.13,211.08
2018,3,26,8,45,869.5,69.5,5.45,13.15,510.5,350.97,267.45
2018,3,26,9,0,889.0,72.0,5.5,13.4,559.0,412.85,323.82
2018,3,26,9,15,904.0,73.5,5.55,13.65,602.5,472.57,377.15
2018,3,26,9,30,919.0,75.0,5.6,13.9,646.0,532.25,428.9
2018,3,26,9,45,932.5,75.5,5.6,14.1,685.0,589.81,477.48
2018,3,26,10,0,946.0,76.0,5.6,14.3,724.0,646.57,524.02
2018,3,26,10,15,953.0,77.5,5.55,14.45,755.0,699.04,565.91
2018,3,26,10,30,960.0,79.0,5.5,14.6,786.0,749.57,604.07
2018,3,26,10,45,964.0,80.0,5.5,14.8,809.5,795.21,636.85
2018,3,26,11,0,968.0,81.0,5.5,15.0,833.0,838.21,667.37
2018,3,26,11,15,971.5,82.0,5.45,15.1,850.0,877.96,695.25
2018,3,26,11,30,975.0,83.0,5.4,15.2,867.0,914.66,720.71
2018,3,26,11,45,977.5,82.5,5.35,15.35,875.5,945.67,741.78
2018,3,26,12,0,980.0,82.0,5.3,15.5,884.0,973.22,760.32
2018,3,26,12,15,978.5,82.5,5.3,15.55,883.5,994.56,775.11
2018,3,26,12,30,977.0,83.0,5.3,15.6,883.0,1012.07,787.31
2018,3,26,12,45,972.0,84.0,5.25,15.7,873.5,1022.91,794.37
2018,3,26,13,0,967.0,85.0,5.2,15.8,864.0,1029.74,798.78
2018,3,26,13,15,961.5,86.0,5.2,15.8,847.5,1032.12,800.94
2018,3,26,13,30,956.0,87.0,5.2,15.8,831.0,1030.54,800.52
2018,3,26,13,45,947.0,88.0,5.25,15.8,806.5,1021.69,795.56
2018,3,26,14,0,938.0,89.0,5.3,15.8,782.0,1009.07,788.1
2018,3,26,14,15,927.5,87.5,5.35,15.8,749.5,988.48,775.09
2018,3,26,14,30,917.0,86.0,5.4,15.8,717.0,964.4,759.65
2018,3,26,14,45,903.0,85.5,5.4,15.75,678.5,935.0,740.17
2018,3,26,15,0,889.0,85.0,5.4,15.7,640.0,902.67,718.52
2018,3,26,15,15,823.0,95.5,5.4,15.7,581.5,842.91,676.29
2018,3,26,15,30,757.0,106.0,5.4,15.7,523.0,775.86,628.05
2018,3,26,15,45,773.5,92.5,5.5,15.45,486.5,748.73,610.55
2018,3,26,16,0,790.0,79.0,5.6,15.2,450.0,717.41,589.33
2018,3,26,16,15,767.0,74.0,5.6,14.95,401.0,663.48,549.62
2018,3,26,16,30,744.0,69.0,5.6,14.7,352.0,609.0,508.58
2018,3,26,16,45,679.0,68.0,5.6,14.45,296.5,535.37,448.59
2018,3,26,17,0,614.0,67.0,5.6,14.2,241.0,463.12,387.84
2018,3,26,17,15,545.5,58.5,5.5,13.8,189.5,384.64,320.22
2018,3,26,17,30,477.0,50.0,5.4,13.4,138.0,312.01,255.42
2018,3,26,17,45,365.5,41.0,5.3,13.05,95.5,226.59,178.63
2018,3,26,18,0,254.0,32.0,5.2,12.7,53.0,153.25,99.76
2018,3,26,18,15,149.5,19.5,5.15,12.55,29.5,66.31,0.0
2018,3,26,18,30,45.0,7.0,5.1,12.4,6.0,0.0,0.0
2018,3,26,18,45,22.5,3.5,5.05,12.25,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,27,5,45,26.0,3.5,3.85,12.05,3.0,0.0,0.0
2018,3,27,6,0,52.0,7.0,3.8,12.2,6.0,0.0,0.0
2018,3,27,6,15,181.5,18.5,3.95,12.6,31.0,17.63,0.0
2018,3,27,6,30,311.0,30.0,4.1,13.0,56.0,24.88,12.6
2018,3,27,6,45,424.0,38.0,4.2,13.4,100.5,29.7,20.1
2018,3,27,7,0,537.0,46.0,4.3,13.8,145.0,34.46,24.89
2018,3,27,7,15,604.0,51.5,4.35,14.0,196.5,36.92,27.37
2018,3,27,7,30,671.0,57.0,4.4,14.2,248.0,58.88,33.9
2018,3,27,7,45,713.0,62.0,4.4,14.4,301.0,110.76,60.06
2018,3,27,8,0,755.0,67.0,4.4,14.6,354.0,167.7,102.57
2018,3,27,8,15,785.0,70.0,4.4,14.85,405.0,225.13,152.12
2018,3,27,8,30,815.0,73.0,4.4,15.1,456.0,285.58,206.54
2018,3,27,8,45,813.5,81.5,4.4,15.4,497.5,343.39,259.76
2018,3,27,9,0,812.0,90.0,4.4,15.7,539.0,400.07,310.8
2018,3,27,9,15,746.5,121.0,4.3,15.9,558.5,445.97,351.9
2018,3,27,9,30,681.0,152.0,4.2,16.1,578.0,485.86,385.94
2018,3,27,9,45,744.0,139.5,4.1,16.35,630.5,547.98,436.17
2018,3,27,10,0,807.0,127.0,4.0,16.6,683.0,615.1,489.02
2018,3,27,10,15,865.0,109.5,3.95,16.75,729.5,675.63,536.24
2018,3,27,10,30,923.0,92.0,3.9,16.9,776.0,739.39,584.17
2018,3,27,10,45,928.5,93.0,3.8,17.1,800.0,784.65,615.11
2018,3,27,11,0,934.0,94.0,3.7,17.3,824.0,827.49,643.99
2018,3,27,11,15,922.0,102.5,3.65,17.5,835.5,861.1,666.24
2018,3,27,11,30,910.0,111.0,3.6,17.7,847.0,890.85,685.67
2018,3,27,11,45,854.0,141.5,3.55,17.85,837.5,906.71,695.48
2018,3,27,12,0,798.0,172.0,3.5,18.0,828.0,911.46,697.76
2018,3,27,12,15,720.5,212.0,3.55,18.1,804.5,906.13,693.99
2018,3,27,12,30,643.0,252.0,3.6,18.2,781.0,890.05,681.85
2018,3,27,12,45,691.0,225.0,3.6,18.3,788.5,920.38,704.09
2018,3,27,13,0,739.0,198.0,3.6,18.4,796.0,947.69,722.8
2018,3,27,13,15,767.5,179.0,3.7,18.4,789.5,961.29,733.09
2018,3,27,13,30,796.0,160.0,3.8,18.4,783.0,965.78,737.36
2018,3,27,13,45,811.5,146.5,3.85,18.45,765.0,965.87,738.37
2018,3,27,14,0,827.0,133.0,3.9,18.5,747.0,961.98,736.82
2018,3,27,14,15,792.5,138.5,4.0,18.45,707.5,927.72,714.83
2018,3,27,14,30,758.0,144.0,4.1,18.4,668.0,896.23,694.84
2018,3,27,14,45,690.0,157.0,4.15,18.35,614.5,835.77,653.65
2018,3,27,15,0,622.0,170.0,4.2,18.3,561.0,774.61,611.43
2018,3,27,15,15,685.0,138.0,4.2,18.3,541.0,777.69,615.6
2018,3,27,15,30,748.0,106.0,4.2,18.3,521.0,769.1,610.94
2018,3,27,15,45,775.0,90.0,4.35,17.9,487.0,747.77,598.52
2018,3,27,16,0,802.0,74.0,4.5,17.5,453.0,721.29,582.27
2018,3,27,16,15,783.5,69.0,4.5,17.1,405.0,670.1,546.01
2018,3,27,16,30,765.0,64.0,4.5,16.7,357.0,617.97,508.18
2018,3,27,16,45,719.0,61.0,4.5,16.35,304.0,550.03,454.84
2018,3,27,17,0,673.0,58.0,4.5,16.0,251.0,484.28,400.8
2018,3,27,17,15,603.0,53.0,4.4,15.5,199.5,409.36,337.1
2018,3,27,17,30,533.0,48.0,4.3,15.0,148.0,337.29,273.58
2018,3,27,17,45,390.0,40.5,4.2,14.55,101.0,236.9,185.7
2018,3,27,18,0,247.0,33.0,4.1,14.1,54.0,152.78,101.82
2018,3,27,18,15,131.5,19.0,4.0,13.9,29.5,60.17,0.0
2018,3,27,18,30,16.0,5.0,3.9,13.7,5.0,0.0,0.0
2018,3,27,18,45,8.0,2.5,3.8,13.5,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,28,5,45,29.5,4.0,1.25,13.45,3.5,0.0,0.0
2018,3,28,6,0,59.0,8.0,1.3,13.5,7.0,0.0,0.0
2018,3,28,6,15,191.0,19.5,1.45,13.8,33.0,18.59,0.0
2018,3,28,6,30,323.0,31.0,1.6,14.1,59.0,25.56,13.98
2018,3,28,6,45,433.0,39.0,1.7,14.4,104.5,30.36,20.71
2018,3,28,7,0,543.0,47.0,1.8,14.7,150.0,35.1,25.43
2018,3,28,7,15,609.5,53.0,1.95,14.95,202.0,37.94,28.21
2018,3,28,7,30,676.0,59.0,2.1,15.2,254.0,63.06,35.85
2018,3,28,7,45,720.0,62.5,2.2,15.45,307.0,114.22,61.9
2018,3,28,8,0,764.0,66.0,2.3,15.7,360.0,170.68,103.96
2018,3,28,8,15,794.5,68.5,2.35,15.95,411.5,228.39,153.39
2018,3,28,8,30,825.0,71.0,2.4,16.2,463.0,289.13,207.43
2018,3,28,8,45,847.5,73.0,2.5,16.45,511.5,352.39,263.77
2018,3,28,9,0,870.0,75.0,2.6,16.7,560.0,413.78,317.62
2018,3,28,9,15,887.5,76.0,2.55,16.95,604.0,473.1,368.19
2018,3,28,9,30,905.0,77.0,2.5,17.2,648.0,532.66,417.2
2018,3,28,9,45,921.0,76.5,2.5,17.4,687.0,589.88,463.05
2018,3,28,10,0,937.0,76.0,2.5,17.6,726.0,646.55,507.04
2018,3,28,10,15,944.5,77.0,2.45,17.9,757.0,698.31,545.58
2018,3,28,10,30,952.0,78.0,2.4,18.2,788.0,748.18,580.2
2018,3,28,10,45,957.5,79.0,2.4,18.45,812.0,794.46,611.16
2018,3,28,11,0,963.0,80.0,2.4,18.7,836.0,838.22,639.99
2018,3,28,11,15,966.0,81.0,2.45,18.95,852.5,877.23,665.66
2018,3,28,11,30,969.0,82.0,2.5,19.2,869.0,913.17,689.1
2018,3,28,11,45,970.5,82.5,2.55,19.4,877.5,944.02,709.17
2018,3,28,12,0,972.0,83.0,2.6,19.6,886.0,971.4,726.93
2018,3,28,12,15,972.0,83.0,2.65,19.75,886.0,993.26,741.2
2018,3,28,12,30,972.0,83.0,2.7,19.9,886.0,1011.35,753.11
2018,3,28,12,45,970.0,83.0,2.8,20.05,877.5,1023.69,761.83
2018,3,28,13,0,968.0,83.0,2.9,20.2,869.0,1032.09,768.14
2018,3,28,13,15,962.5,82.5,3.0,20.25,851.5,1032.57,769.67
2018,3,28,13,30,957.0,82.0,3.1,20.3,834.0,1029.07,768.77
2018,3,28,13,45,950.0,81.5,3.2,20.35,809.5,1020.2,764.43
2018,3,28,14,0,943.0,81.0,3.3,20.4,785.0,1007.5,757.66
2018,3,28,14,15,934.5,80.5,3.4,20.3,754.0,989.66,747.94
2018,3,28,14,30,926.0,80.0,3.5,20.2,723.0,968.29,735.85
2018,3,28,14,45,914.5,78.5,3.6,20.15,685.0,939.59,718.55
2018,3,28,15,0,903.0,77.0,3.7,20.1,647.0,907.81,699.01
2018,3,28,15,15,887.5,75.5,3.7,20.1,603.5,869.69,674.13
2018,3,28,15,30,872.0,74.0,3.7,20.1,560.0,829.18,647.36
2018,3,28,15,45,851.0,71.5,3.8,19.6,512.0,780.92,616.26
2018,3,28,16,0,830.0,69.0,3.9,19.1,464.0,731.25,583.37
2018,3,28,16,15,801.0,66.5,3.85,18.65,413.0,680.44,548.12
2018,3,28,16,30,772.0,64.0,3.8,18.2,362.0,623.39,507.15
2018,3,28,16,45,732.0,60.0,3.8,17.75,309.5,557.69,456.72
2018,3,28,17,0,692.0,56.0,3.8,17.3,257.0,493.69,405.05
2018,3,28,17,15,629.5,50.5,3.65,16.8,205.0,417.82,341.47
2018,3,28,17,30,567.0,45.0,3.5,16.3,153.0,350.54,282.36
2018,3,28,17,45,435.5,39.0,3.35,15.8,106.5,255.2,199.15
2018,3,28,18,0,304.0,33.0,3.2,15.3,60.0,172.68,117.43
2018,3,28,18,15,161.5,19.0,3.1,15.1,32.5,69.86,0.0
2018,3,28,18,30,19.0,5.0,3.0,14.9,5.0,0.0,0.0
2018,3,28,18,45,9.5,2.5,2.9,14.65,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.2,14.95,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.35,14.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,29,5,45,13.0,3.0,0.95,14.9,3.0,0.0,0.0
2018,3,29,6,0,26.0,6.0,1.0,14.9,6.0,5.72,0.0
2018,3,29,6,15,85.0,20.0,1.1,15.2,26.5,19.06,0.0
2018,3,29,6,30,144.0,34.0,1.2,15.5,47.0,26.63,15.39
2018,3,29,6,45,277.5,46.5,1.3,15.75,93.0,35.66,25.25
2018,3,29,7,0,411.0,59.0,1.4,16.0,139.0,45.42,34.39
2018,3,29,7,15,542.0,59.0,1.45,16.25,198.0,42.54,32.14
2018,3,29,7,30,673.0,59.0,1.5,16.5,257.0,65.24,36.23
2018,3,29,7,45,715.5,63.5,1.6,16.75,310.5,117.08,63.7
2018,3,29,8,0,758.0,68.0,1.7,17.0,364.0,174.05,106.37
2018,3,29,8,15,798.0,69.5,1.7,17.3,418.5,232.62,155.8
2018,3,29,8,30,838.0,71.0,1.7,17.6,473.0,295.38,210.55
2018,3,29,8,45,858.5,73.5,1.75,17.95,521.5,359.24,266.57
2018,3,29,9,0,879.0,76.0,1.8,18.3,570.0,420.96,319.68
2018,3,29,9,15,895.5,77.5,1.8,18.6,614.0,480.81,369.73
2018,3,29,9,30,912.0,79.0,1.8,18.9,658.0,540.79,418.1
2018,3,29,9,45,926.5,79.0,1.8,19.2,697.0,598.03,462.77
2018,3,29,10,0,941.0,79.0,1.8,19.5,736.0,654.57,505.4
2018,3,29,10,15,948.5,80.5,1.8,19.75,767.5,707.0,543.77
2018,3,29,10,30,956.0,82.0,1.8,20.0,799.0,757.54,578.3
2018,3,29,10,45,961.0,83.0,1.85,20.3,823.0,803.59,608.63
2018,3,29,11,0,966.0,84.0,1.9,20.6,847.0,847.07,636.9
2018,3,29,11,15,970.0,85.0,1.95,20.8,864.0,886.97,662.77
2018,3,29,11,30,974.0,86.0,2.0,21.0,881.0,923.85,686.49
2018,3,29,11,45,975.5,86.5,2.0,21.25,889.5,954.81,705.52
2018,3,29,12,0,977.0,87.0,2.0,21.5,898.0,982.28,722.25
2018,3,29,12,15,978.0,87.0,2.05,21.65,898.5,1005.13,736.89
2018,3,29,12,30,979.0,87.0,2.1,21.8,899.0,1024.23,749.23
2018,3,29,12,45,979.5,85.0,2.15,21.95,891.0,1036.82,757.52
2018,3,29,13,0,980.0,83.0,2.2,22.1,883.0,1045.45,763.46
2018,3,29,13,15,976.0,83.0,2.25,22.15,866.5,1047.92,765.93
2018,3,29,13,30,972.0,83.0,2.3,22.2,850.0,1046.39,766.04
2018,3,29,13,45,966.5,82.5,2.4,22.25,826.0,1038.85,763.03
2018,3,29,14,0,961.0,82.0,2.5,22.3,802.0,1027.41,757.61
2018,3,29,14,15,953.0,80.5,2.65,22.15,770.0,1008.61,748.52
2018,3,29,14,30,945.0,79.0,2.8,22.0,738.0,986.17,736.97
2018,3,29,14,45,934.0,78.0,3.0,21.85,700.0,958.07,721.88
2018,3,29,15,0,923.0,77.0,3.2,21.7,662.0,926.82,704.35
2018,3,29,15,15,908.0,75.0,3.2,21.7,618.0,887.92,679.48
2018,3,29,15,30,893.0,73.0,3.2,21.7,574.0,846.53,652.67
2018,3,29,15,45,873.0,71.0,3.4,21.05,525.5,798.89,623.68
2018,3,29,16,0,853.0,69.0,3.6,20.4,477.0,749.72,592.64
2018,3,29,16,15,824.5,66.0,3.55,19.85,425.0,697.65,557.22
2018,3,29,16,30,796.0,63.0,3.5,19.3,373.0,639.26,516.03
2018,3,29,16,45,755.0,59.5,3.45,18.8,319.0,572.38,465.44
2018,3,29,17,0,714.0,56.0,3.4,18.3,265.0,507.23,413.41
2018,3,29,17,15,650.5,50.5,3.25,17.8,212.0,429.64,349.07
2018,3,29,17,30,587.0,45.0,3.1,17.3,159.0,356.95,286.21
2018,3,29,17,45,480.0,38.5,2.95,16.75,112.5,274.15,213.31
2018,3,29,18,0,373.0,32.0,2.8,16.2,66.0,198.35,137.13
2018,3,29,18,15,224.0,20.5,2.7,15.95,37.5,91.46,0.0
2018,3,29,18,30,75.0,9.0,2.6,15.7,9.0,8.58,0.0
2018,3,29,18,45,37.5,4.5,2.5,15.5,4.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,30,5,45,10.0,3.5,0.9,13.8,3.5,0.0,0.0
2018,3,30,6,0,20.0,7.0,0.8,13.9,7.0,6.67,0.0
2018,3,30,6,15,80.0,21.0,0.75,14.15,28.0,17.38,0.0
2018,3,30,6,30,140.0,35.0,0.7,14.4,49.0,28.62,17.63
2018,3,30,6,45,210.0,51.0,0.65,14.65,86.0,39.03,28.43
2018,3,30,7,0,280.0,67.0,0.6,14.9,123.0,50.21,38.84
2018,3,30,7,15,318.5,82.0,0.55,15.1,163.5,60.05,47.83
2018,3,30,7,30,357.0,97.0,0.5,15.3,204.0,83.79,57.7
2018,3,30,7,45,364.0,117.5,0.45,15.5,244.0,126.65,85.88
2018,3,30,8,0,371.0,138.0,0.4,15.7,284.0,170.7,120.24
2018,3,30,8,15,385.0,155.5,0.35,16.05,325.0,214.82,156.34
2018,3,30,8,30,399.0,173.0,0.3,16.4,366.0,260.63,194.16
2018,3,30,8,45,403.0,192.5,0.25,16.75,404.5,306.3,231.54
2018,3,30,9,0,407.0,212.0,0.2,17.1,443.0,352.26,268.01
2018,3,30,9,15,404.0,232.0,0.25,17.4,475.5,395.64,302.04
2018,3,30,9,30,401.0,252.0,0.3,17.7,508.0,437.31,333.8
2018,3,30,9,45,376.5,276.5,0.3,17.95,528.0,470.58,358.07
2018,3,30,10,0,352.0,301.0,0.3,18.2,548.0,500.98,379.46
2018,3,30,10,15,396.5,298.0,0.35,18.45,588.0,548.4,413.93
2018,3,30,10,30,441.0,295.0,0.4,18.7,628.0,602.75,452.47
2018,3,30,10,45,433.5,309.0,0.45,18.9,644.5,633.7,473.33
2018,3,30,11,0,426.0,323.0,0.5,19.1,661.0,662.92,492.98
2018,3,30,11,15,442.0,325.0,0.5,19.3,682.0,698.14,516.39
2018,3,30,11,30,458.0,327.0,0.5,19.5,703.0,732.87,539.07
2018,3,30,11,45,571.5,281.0,0.55,19.7,754.5,805.01,589.61
2018,3,30,12,0,685.0,235.0,0.6,19.9,806.0,882.63,642.2
2018,3,30,12,15,740.5,207.0,0.65,20.1,824.0,923.69,667.92
2018,3,30,12,30,796.0,179.0,0.7,20.3,842.0,957.43,689.16
2018,3,30,12,45,794.5,177.5,0.75,20.5,834.0,967.5,695.69
2018,3,30,13,0,793.0,176.0,0.8,20.7,826.0,974.19,700.57
2018,3,30,13,15,764.0,184.5,0.95,20.8,801.0,967.56,699.48
2018,3,30,13,30,735.0,193.0,1.1,20.9,776.0,951.77,692.61
2018,3,30,13,45,700.5,199.5,1.25,21.0,741.5,925.22,678.66
2018,3,30,14,0,666.0,206.0,1.4,21.1,707.0,895.82,662.58
2018,3,30,14,15,616.5,214.5,1.55,21.1,663.5,851.68,636.22
2018,3,30,14,30,567.0,223.0,1.7,21.1,620.0,801.67,604.5
2018,3,30,14,45,591.5,197.5,1.8,21.05,592.5,791.59,601.17
2018,3,30,15,0,616.0,172.0,1.9,21.0,565.0,773.27,591.36
2018,3,30,15,15,577.0,172.0,1.9,21.0,520.0,723.21,557.33
2018,3,30,15,30,538.0,172.0,1.9,21.0,475.0,668.09,519.08
2018,3,30,15,45,429.0,180.0,2.1,20.65,408.5,571.71,449.95
2018,3,30,16,0,320.0,188.0,2.3,20.3,342.0,469.21,373.76
2018,3,30,16,15,330.0,162.5,2.35,19.85,306.0,435.15,350.17
2018,3,30,16,30,340.0,137.0,2.4,19.4,270.0,398.97,323.69
2018,3,30,16,45,369.0,114.5,2.45,18.95,240.0,388.18,316.15
2018,3,30,17,0,398.0,92.0,2.5,18.5,210.0,361.37,294.95
2018,3,30,17,15,368.0,77.0,2.5,17.9,169.0,307.55,250.19
2018,3,30,17,30,338.0,62.0,2.5,17.3,128.0,256.1,205.72
2018,3,30,17,45,266.0,48.5,2.55,16.7,90.5,191.13,148.91
2018,3,30,18,0,194.0,35.0,2.6,16.1,53.0,134.61,94.11
2018,3,30,18,15,112.0,21.0,2.65,15.85,30.0,69.94,0.0
2018,3,30,18,30,30.0,7.0,2.7,15.6,7.0,6.67,0.0
2018,3,30,18,45,15.0,3.5,2.8,15.35,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,3,31,5,45,2.0,3.5,2.25,12.85,3.5,0.0,0.0
2018,3,31,6,0,4.0,7.0,2.3,12.9,7.0,6.67,0.0
2018,3,31,6,15,32.5,17.0,2.35,13.15,20.0,15.01,0.0
2018,3,31,6,30,61.0,27.0,2.4,13.4,33.0,22.42,12.93
2018,3,31,6,45,38.5,24.0,2.45,13.65,28.5,21.67,13.39
2018,3,31,7,0,16.0,21.0,2.5,13.9,24.0,19.77,11.99
2018,3,31,7,15,8.0,29.5,2.5,14.1,31.0,27.77,19.27
2018,3,31,7,30,0.0,38.0,2.5,14.3,38.0,35.28,24.65
2018,3,31,7,45,0.0,66.0,2.5,14.5,66.0,61.39,46.85
2018,3,31,8,0,0.0,94.0,2.5,14.7,94.0,86.52,67.88
2018,3,31,8,15,5.5,129.5,2.5,14.85,132.0,119.28,94.74
2018,3,31,8,30,11.0,165.0,2.5,15.0,170.0,152.94,121.99
2018,3,31,8,45,25.0,197.0,2.45,15.2,210.5,187.52,149.47
2018,3,31,9,0,39.0,229.0,2.4,15.4,251.0,222.48,177.04
2018,3,31,9,15,48.0,252.0,2.4,15.55,281.5,251.35,199.64
2018,3,31,9,30,57.0,275.0,2.4,15.7,312.0,281.5,223.09
2018,3,31,9,45,59.5,292.0,2.4,15.85,332.5,303.77,240.11
2018,3,31,10,0,62.0,309.0,2.4,16.0,353.0,326.38,257.26
2018,3,31,10,15,72.0,329.5,2.45,16.15,382.5,357.57,281.05
2018,3,31,10,30,82.0,350.0,2.5,16.3,412.0,389.85,305.47
2018,3,31,10,45,90.5,357.0,2.5,16.45,427.5,409.0,319.72
2018,3,31,11,0,99.0,364.0,2.5,16.6,443.0,428.6,334.31
2018,3,31,11,15,88.5,370.0,2.6,16.7,441.5,431.89,336.3
2018,3,31,11,30,78.0,376.0,2.7,16.8,440.0,434.23,337.62
2018,3,31,11,45,105.5,394.5,2.8,16.9,482.0,482.09,374.2
2018,3,31,12,0,133.0,413.0,2.9,17.0,524.0,541.16,418.41
2018,3,31,12,15,162.0,413.0,3.0,17.0,548.5,574.68,443.98
2018,3,31,12,30,191.0,413.0,3.1,17.0,573.0,608.58,469.91
2018,3,31,12,45,223.5,404.5,3.2,17.0,590.0,636.82,491.93
2018,3,31,13,0,256.0,396.0,3.3,17.0,607.0,677.27,522.6
2018,3,31,13,15,264.5,386.0,3.4,16.95,600.0,679.73,525.39
2018,3,31,13,30,273.0,376.0,3.5,16.9,593.0,680.8,527.49
2018,3,31,13,45,287.5,360.5,3.55,16.8,583.0,680.18,528.66
2018,3,31,14,0,302.0,345.0,3.6,16.7,573.0,677.85,528.67
2018,3,31,14,15,302.0,329.0,3.7,16.6,549.5,659.23,516.59
2018,3,31,14,30,302.0,313.0,3.8,16.5,526.0,639.07,503.4
2018,3,31,14,45,291.0,297.0,3.85,16.35,493.0,607.29,481.09
2018,3,31,15,0,280.0,281.0,3.9,16.2,460.0,574.61,457.92
2018,3,31,15,15,234.0,266.5,3.9,16.2,409.5,498.74,400.33
2018,3,31,15,30,188.0,252.0,3.9,16.2,359.0,438.59,353.79
2018,3,31,15,45,174.5,230.0,3.95,15.8,322.5,398.14,323.5
2018,3,31,16,0,161.0,208.0,4.0,15.4,286.0,357.93,292.75
2018,3,31,16,15,149.5,185.0,4.0,15.15,251.0,318.39,261.81
2018,3,31,16,30,138.0,162.0,4.0,14.9,216.0,279.24,230.56
2018,3,31,16,45,100.5,138.5,4.05,14.65,175.0,223.2,184.17
2018,3,31,17,0,63.0,115.0,4.1,14.4,134.0,161.5,132.26
2018,3,31,17,15,52.0,94.0,4.05,14.1,107.5,130.41,105.68
2018,3,31,17,30,41.0,73.0,4.0,13.8,81.0,100.14,79.29
2018,3,31,17,45,37.5,53.5,3.95,13.45,59.0,75.98,57.68
2018,3,31,18,0,34.0,34.0,3.9,13.1,37.0,57.23,38.67
2018,3,31,18,15,17.0,19.5,3.85,12.95,21.0,26.86,0.0
2018,3,31,18,30,0.0,5.0,3.8,12.8,5.0,4.77,0.0
2018,3,31,18,45,0.0,2.5,3.8,12.65,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,4,1,5,45,24.0,5.0,4.25,11.95,5.0,0.0,0.0
2018,4,1,6,0,48.0,10.0,4.3,12.1,10.0,9.53,0.0
2018,4,1,6,15,162.0,25.0,4.4,12.35,40.0,19.96,0.0
2018,4,1,6,30,276.0,40.0,4.5,12.6,70.0,31.31,20.67
2018,4,1,6,45,379.5,50.5,4.6,12.85,116.0,39.9,29.48
2018,4,1,7,0,483.0,61.0,4.7,13.1,162.0,46.34,35.71
2018,4,1,7,15,549.5,68.5,4.65,13.3,214.0,49.79,39.04
2018,4,1,7,30,616.0,76.0,4.6,13.5,266.0,80.12,47.28
2018,4,1,7,45,660.5,81.0,4.55,13.7,318.5,129.88,76.7
2018,4,1,8,0,705.0,86.0,4.5,13.9,371.0,185.02,119.81
2018,4,1,8,15,737.5,90.5,4.45,14.15,423.0,242.12,169.58
2018,4,1,8,30,770.0,95.0,4.4,14.4,475.0,305.55,226.1
2018,4,1,8,45,779.5,101.5,4.35,14.6,518.5,362.58,277.88
2018,4,1,9,0,789.0,108.0,4.3,14.8,562.0,419.76,328.57
2018,4,1,9,15,692.5,148.0,4.3,15.0,568.5,456.82,362.31
2018,4,1,9,30,596.0,188.0,4.3,15.2,575.0,484.78,386.56
2018,4,1,9,45,575.0,210.0,4.35,15.4,600.5,526.37,420.22
2018,4,1,10,0,554.0,232.0,4.4,15.6,626.0,566.37,451.51
2018,4,1,10,15,680.5,192.0,4.5,15.7,696.5,644.96,514.12
2018,4,1,10,30,807.0,152.0,4.6,15.8,767.0,729.51,580.36
2018,4,1,10,45,863.0,131.5,4.7,15.95,807.5,787.84,623.79
2018,4,1,11,0,919.0,111.0,4.8,16.1,848.0,843.93,663.96
2018,4,1,11,15,923.0,112.0,4.9,16.15,864.5,882.21,691.23
2018,4,1,11,30,927.0,113.0,5.0,16.2,881.0,917.61,716.48
2018,4,1,11,45,929.0,113.5,5.1,16.25,889.0,947.7,737.96
2018,4,1,12,0,931.0,114.0,5.2,16.3,897.0,974.5,757.18
2018,4,1,12,15,931.0,113.5,5.35,16.35,896.5,994.97,772.39
2018,4,1,12,30,931.0,113.0,5.5,16.4,896.0,1011.82,785.2
2018,4,1,12,45,929.5,112.5,5.7,16.4,887.5,1023.54,795.06
2018,4,1,13,0,928.0,112.0,5.9,16.4,879.0,1031.48,802.41
2018,4,1,13,15,924.0,111.5,6.05,16.35,862.5,1033.17,805.29
2018,4,1,13,30,920.0,111.0,6.2,16.3,846.0,1031.06,805.63
2018,4,1,13,45,914.0,109.5,6.35,16.25,821.5,1022.1,801.2
2018,4,1,14,0,908.0,108.0,6.5,16.2,797.0,1009.44,794.22
2018,4,1,14,15,899.0,106.5,6.6,16.1,765.5,990.3,782.48
2018,4,1,14,30,890.0,105.0,6.7,16.0,734.0,967.75,768.29
2018,4,1,14,45,878.0,103.0,6.8,15.9,696.0,938.61,749.24
2018,4,1,15,0,866.0,101.0,6.9,15.8,658.0,914.24,733.66
2018,4,1,15,15,849.0,98.5,6.9,15.8,614.0,874.21,705.54
2018,4,1,15,30,832.0,96.0,6.9,15.8,570.0,831.94,675.56
2018,4,1,15,45,810.0,92.5,7.1,15.5,521.5,782.47,641.12
2018,4,1,16,0,788.0,89.0,7.3,15.2,473.0,731.69,604.93
2018,4,1,16,15,756.5,85.5,7.3,14.95,421.5,672.94,560.98
2018,4,1,16,30,725.0,82.0,7.3,14.7,370.0,617.82,518.56
2018,4,1,16,45,679.5,76.5,7.3,14.5,316.5,548.66,461.99
2018,4,1,17,0,634.0,71.0,7.3,14.3,263.0,481.9,405.66
2018,4,1,17,15,563.0,65.0,7.2,14.05,211.0,403.46,337.7
2018,4,1,17,30,492.0,59.0,7.1,13.8,159.0,330.78,272.73
2018,4,1,17,45,381.5,49.5,7.05,13.5,113.0,243.29,194.53
2018,4,1,18,0,271.0,40.0,7.0,13.2,67.0,169.96,124.49
2018,4,1,18,15,158.5,24.5,7.0,13.1,38.0,90.37,0.0
2018,4,1,18,30,46.0,9.0,7.0,13.0,9.0,20.91,0.0
2018,4,1,18,45,23.0,4.5,7.0,12.9,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.0,12.8,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,6.9,12.8,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,6.8,12.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,6.7,12.8,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,6.6,12.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,6.45,12.75,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.15,12.7,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.0,12.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,5.95,12.7,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,5.85,12.65,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,5.75,12.6,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,5.75,12.6,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,5.85,12.55,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,5.9,12.45,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.15,12.35,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.25,12.3,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,6.35,12.3,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,6.4,12.3,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,6.35,12.25,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.25,12.2,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,5.95,12.15,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,5.95,12.3,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,4,2,5,45,22.0,5.0,6.1,12.65,5.5,0.0,0.0
2018,4,2,6,0,44.0,10.0,6.2,12.8,11.0,9.53,0.0
2018,4,2,6,15,118.5,25.0,6.35,12.95,36.5,19.83,1.07
2018,4,2,6,30,193.0,40.0,6.5,13.1,62.0,31.1,20.68
2018,4,2,6,45,244.0,54.5,6.6,13.25,97.0,41.43,30.84
2018,4,2,7,0,295.0,69.0,6.7,13.4,132.0,51.29,40.09
2018,4,2,7,15,300.5,86.0,6.7,13.55,165.5,62.45,50.3
2018,4,2,7,30,306.0,103.0,6.7,13.7,199.0,90.03,63.09
2018,4,2,7,45,254.5,133.0,6.75,13.85,222.5,134.48,97.84
2018,4,2,8,0,203.0,163.0,6.8,14.0,246.0,172.04,131.07
2018,4,2,8,15,221.5,180.5,6.7,14.15,282.0,203.74,157.56
2018,4,2,8,30,240.0,198.0,6.6,14.3,318.0,240.81,189.0
2018,4,2,8,45,257.5,221.5,6.55,14.45,361.5,284.78,226.12
2018,4,2,9,0,275.0,245.0,6.5,14.6,405.0,330.91,264.65
2018,4,2,9,15,306.0,257.5,6.45,14.75,447.5,375.69,301.68
2018,4,2,9,30,337.0,270.0,6.4,14.9,490.0,423.48,340.74
2018,4,2,9,45,451.0,250.0,6.4,15.0,562.0,493.59,398.07
2018,4,2,10,0,565.0,230.0,6.4,15.1,634.0,572.72,462.19
2018,4,2,10,15,637.5,209.5,6.3,15.15,683.5,634.36,511.64
2018,4,2,10,30,710.0,189.0,6.2,15.2,733.0,698.82,562.65
2018,4,2,10,45,799.5,152.5,6.1,15.3,782.5,762.56,612.67
2018,4,2,11,0,889.0,116.0,6.0,15.4,832.0,827.13,659.5
2018,4,2,11,15,904.0,111.5,5.9,15.45,851.5,867.95,688.25
2018,4,2,11,30,919.0,107.0,5.8,15.5,871.0,906.57,715.24
2018,4,2,11,45,921.5,106.5,5.7,15.6,879.0,935.71,735.0
2018,4,2,12,0,924.0,106.0,5.6,15.7,887.0,961.58,752.37
2018,4,2,12,15,925.0,106.0,5.65,15.7,887.5,983.19,767.96
2018,4,2,12,30,926.0,106.0,5.7,15.7,888.0,1001.25,781.15
2018,4,2,12,45,923.5,106.0,5.7,15.75,879.0,1012.31,789.0
2018,4,2,13,0,921.0,106.0,5.7,15.8,870.0,1019.61,794.35
2018,4,2,13,15,916.0,106.5,5.7,15.75,854.0,1021.23,796.16
2018,4,2,13,30,911.0,107.0,5.7,15.7,838.0,1019.09,795.48
2018,4,2,13,45,903.0,107.0,5.75,15.65,813.5,1009.75,790.19
2018,4,2,14,0,895.0,107.0,5.8,15.6,789.0,996.8,782.48
2018,4,2,14,15,884.5,106.0,5.75,15.5,757.5,976.83,769.33
2018,4,2,14,30,874.0,105.0,5.7,15.4,726.0,953.57,753.92
2018,4,2,14,45,858.5,104.5,5.7,15.3,687.5,931.09,739.43
2018,4,2,15,0,843.0,104.0,5.7,15.2,649.0,897.79,717.0
2018,4,2,15,15,805.0,107.0,5.7,15.2,599.0,846.3,680.66
2018,4,2,15,30,767.0,110.0,5.7,15.2,549.0,793.76,643.17
2018,4,2,15,45,756.0,102.0,5.65,14.9,504.0,750.18,612.53
2018,4,2,16,0,745.0,94.0,5.6,14.6,459.0,704.67,579.91
2018,4,2,16,15,688.5,92.0,5.55,14.35,401.0,634.55,527.22
2018,4,2,16,30,632.0,90.0,5.5,14.1,343.0,563.52,471.38
2018,4,2,16,45,588.0,83.5,5.45,13.85,293.0,498.26,418.39
2018,4,2,17,0,544.0,77.0,5.4,13.6,243.0,435.47,365.77
2018,4,2,17,15,500.5,68.0,5.3,13.25,198.0,372.98,311.81
2018,4,2,17,30,457.0,59.0,5.2,12.9,153.0,313.78,258.75
2018,4,2,17,45,360.0,49.5,5.05,12.6,110.0,234.15,187.49
2018,4,2,18,0,263.0,40.0,4.9,12.3,67.0,166.6,123.26
2018,4,2,18,15,154.0,25.0,4.7,12.15,38.5,90.08,0.0
2018,4,2,18,30,45.0,10.0,4.5,12.0,10.0,21.61,0.0
2018,4,2,18,45,22.5,5.0,4.35,11.85,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
