Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,1,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,23,5,15,10.0,4.5,1.05,12.75,4.5,0.0,0.0
2018,4,23,5,30,20.0,9.0,1.0,12.9,9.0,8.58,0.0
2018,4,23,5,45,76.0,25.5,0.95,13.05,32.5,20.93,0.0
2018,4,23,6,0,132.0,42.0,0.9,13.2,56.0,33.95,22.85
2018,4,23,6,15,202.5,56.0,0.8,13.4,91.5,44.82,33.77
2018,4,23,6,30,273.0,70.0,0.7,13.6,127.0,52.26,40.93
2018,4,23,6,45,300.0,86.0,0.65,13.8,165.0,62.74,50.5
2018,4,23,7,0,327.0,102.0,0.6,14.0,203.0,72.66,59.33
2018,4,23,7,15,315.5,123.0,0.5,14.3,235.0,108.9,78.08
2018,4,23,7,30,304.0,144.0,0.4,14.6,267.0,146.42,104.17
2018,4,23,7,45,235.0,178.0,0.3,14.85,280.5,183.17,135.94
2018,4,23,8,0,166.0,212.0,0.2,15.1,294.0,216.03,165.0
2018,4,23,8,15,267.5,216.5,0.25,15.35,365.0,259.39,196.83
2018,4,23,8,30,369.0,221.0,0.3,15.6,436.0,317.93,241.5
2018,4,23,8,45,388.5,235.5,0.35,15.9,478.0,362.9,277.12
2018,4,23,9,0,408.0,250.0,0.4,16.2,520.0,408.49,312.64
2018,4,23,9,15,499.0,236.5,0.45,16.6,587.0,470.1,359.34
2018,4,23,9,30,590.0,223.0,0.5,17.0,654.0,540.77,411.79
2018,4,23,9,45,727.0,175.0,0.5,17.4,732.0,615.24,466.24
2018,4,23,10,0,864.0,127.0,0.5,17.8,810.0,699.64,526.26
2018,4,23,10,15,881.5,124.0,0.5,18.1,842.5,750.15,559.98
2018,4,23,10,30,899.0,121.0,0.5,18.4,875.0,799.68,590.83
2018,4,23,10,45,876.5,137.0,0.5,18.7,887.5,834.02,611.26
2018,4,23,11,0,854.0,153.0,0.5,19.0,900.0,868.85,632.0
2018,4,23,11,15,734.5,218.0,0.65,19.15,867.5,863.07,629.78
2018,4,23,11,30,615.0,283.0,0.8,19.3,835.0,844.81,617.49
2018,4,23,11,45,457.0,354.0,0.9,19.45,766.0,788.65,577.87
2018,4,23,12,0,299.0,425.0,1.0,19.6,697.0,717.84,527.68
2018,4,23,12,15,296.0,423.5,1.15,19.65,692.0,723.7,534.03
2018,4,23,12,30,293.0,422.0,1.3,19.7,687.0,728.07,538.45
2018,4,23,12,45,337.0,403.0,1.45,19.7,705.0,759.34,562.74
2018,4,23,13,0,381.0,384.0,1.6,19.7,723.0,789.48,585.99
2018,4,23,13,15,306.5,401.0,1.75,19.6,670.5,737.37,550.0
2018,4,23,13,30,232.0,418.0,1.9,19.5,618.0,670.95,504.09
2018,4,23,13,45,297.0,385.0,2.1,19.35,633.0,715.25,539.84
2018,4,23,14,0,362.0,352.0,2.3,19.2,648.0,743.87,563.99
2018,4,23,14,15,370.0,337.5,2.4,19.0,630.0,733.61,558.83
2018,4,23,14,30,378.0,323.0,2.5,18.8,612.0,721.38,552.59
2018,4,23,14,45,345.5,314.0,2.65,18.6,568.5,675.12,521.13
2018,4,23,15,0,313.0,305.0,2.8,18.4,525.0,628.84,489.21
2018,4,23,15,15,280.0,290.5,2.8,18.4,478.0,576.32,451.26
2018,4,23,15,30,247.0,276.0,2.8,18.4,431.0,524.6,413.33
2018,4,23,15,45,229.5,255.0,3.0,17.9,390.5,467.11,372.23
2018,4,23,16,0,212.0,234.0,3.2,17.4,350.0,422.82,339.99
2018,4,23,16,15,218.5,201.5,3.3,17.05,311.0,383.72,311.41
2018,4,23,16,30,225.0,169.0,3.4,16.7,272.0,353.8,289.22
2018,4,23,16,45,317.0,142.0,3.45,16.4,267.5,373.86,307.78
2018,4,23,17,0,409.0,115.0,3.5,16.1,263.0,394.8,325.64
2018,4,23,17,15,381.5,99.5,3.5,15.7,220.0,340.99,281.21
2018,4,23,17,30,354.0,84.0,3.5,15.3,177.0,289.22,237.27
2018,4,23,17,45,228.0,68.0,3.5,14.9,123.0,186.35,150.23
2018,4,23,18,0,102.0,52.0,3.5,14.5,69.0,106.25,82.08
2018,4,23,18,15,68.0,36.0,3.4,14.25,45.5,65.8,46.29
2018,4,23,18,30,34.0,20.0,3.3,14.0,22.0,32.84,7.39
2018,4,23,18,45,20.5,11.5,3.2,13.75,12.5,15.53,0.0
2018,4,23,19,0,7.0,3.0,3.1,13.5,3.0,0.0,0.0
2018,4,23,19,15,3.5,1.5,2.95,13.45,1.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.0,11.35,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,11.5,2.0,1.91,0.0
2018,4,24,5,45,0.0,8.5,2.15,11.65,8.5,7.87,0.0
2018,4,24,6,0,0.0,15.0,2.2,11.8,15.0,13.9,6.18
2018,4,24,6,15,0.0,24.0,2.15,11.9,24.0,22.26,14.1
2018,4,24,6,30,0.0,33.0,2.1,12.0,33.0,30.63,21.89
2018,4,24,6,45,0.0,43.5,2.05,12.1,43.5,40.4,30.85
2018,4,24,7,0,0.0,54.0,2.0,12.2,54.0,50.19,39.69
2018,4,24,7,15,0.0,60.5,1.95,12.25,60.5,56.26,42.86
2018,4,24,7,30,0.0,67.0,1.9,12.3,67.0,62.33,47.92
2018,4,24,7,45,0.0,87.5,1.9,12.4,87.5,81.19,63.73
2018,4,24,8,0,0.0,108.0,1.9,12.5,108.0,99.65,78.97
2018,4,24,8,15,1.0,135.5,1.9,12.65,136.0,124.66,99.41
2018,4,24,8,30,2.0,163.0,1.9,12.8,164.0,149.92,119.78
2018,4,24,8,45,9.0,193.5,1.95,12.9,199.5,180.57,144.28
2018,4,24,9,0,16.0,224.0,2.0,13.0,235.0,212.27,169.39
2018,4,24,9,15,24.0,256.0,2.05,13.1,273.0,246.85,196.58
2018,4,24,9,30,32.0,288.0,2.1,13.2,311.0,281.39,223.47
2018,4,24,9,45,32.5,302.0,2.2,13.35,326.5,298.13,236.14
2018,4,24,10,0,33.0,316.0,2.3,13.5,342.0,315.0,248.91
2018,4,24,10,15,46.0,345.0,2.35,13.6,383.0,354.79,279.58
2018,4,24,10,30,59.0,374.0,2.4,13.7,424.0,396.15,311.08
2018,4,24,10,45,55.5,378.5,2.5,13.75,426.5,402.64,315.61
2018,4,24,11,0,52.0,383.0,2.6,13.8,429.0,408.67,319.97
2018,4,24,11,15,90.5,406.0,2.65,13.85,487.0,468.69,366.36
2018,4,24,11,30,129.0,429.0,2.7,13.9,545.0,538.28,418.92
2018,4,24,11,45,155.5,440.5,2.75,13.95,581.5,581.53,451.17
2018,4,24,12,0,182.0,452.0,2.8,14.0,618.0,625.68,483.97
2018,4,24,12,15,189.0,450.5,2.9,14.05,622.5,638.31,493.49
2018,4,24,12,30,196.0,449.0,3.0,14.1,627.0,650.26,502.76
2018,4,24,12,45,281.5,419.5,3.1,14.15,672.0,721.35,557.51
2018,4,24,13,0,367.0,390.0,3.2,14.2,717.0,781.74,603.8
2018,4,24,13,15,452.5,351.0,3.35,14.15,746.5,842.15,650.27
2018,4,24,13,30,538.0,312.0,3.5,14.1,776.0,890.05,687.92
2018,4,24,13,45,578.0,281.5,3.6,14.1,767.0,897.67,695.8
2018,4,24,14,0,618.0,251.0,3.7,14.1,758.0,905.56,704.21
2018,4,24,14,15,749.0,183.5,3.75,14.0,775.0,955.92,742.27
2018,4,24,14,30,880.0,116.0,3.8,13.9,792.0,982.87,762.6
2018,4,24,14,45,857.0,117.5,3.8,13.85,749.0,954.5,744.02
2018,4,24,15,0,834.0,119.0,3.8,13.8,706.0,915.62,718.36
2018,4,24,15,15,811.0,118.0,3.8,13.8,660.0,871.9,688.94
2018,4,24,15,30,788.0,117.0,3.8,13.8,614.0,826.49,658.0
2018,4,24,15,45,777.0,112.0,3.75,13.6,570.5,785.17,629.95
2018,4,24,16,0,766.0,107.0,3.7,13.4,527.0,741.96,600.1
2018,4,24,16,15,728.0,104.5,3.65,13.25,473.0,683.15,557.81
2018,4,24,16,30,690.0,102.0,3.6,13.1,419.0,621.93,511.98
2018,4,24,16,45,529.0,111.5,3.6,12.95,337.0,494.28,410.36
2018,4,24,17,0,368.0,121.0,3.6,12.8,255.0,376.62,314.0
2018,4,24,17,15,328.5,105.0,3.55,12.65,210.5,317.66,264.93
2018,4,24,17,30,289.0,89.0,3.5,12.5,166.0,262.1,217.22
2018,4,24,17,45,202.0,74.5,3.45,12.35,122.5,182.62,148.69
2018,4,24,18,0,115.0,60.0,3.4,12.2,79.0,115.46,90.45
2018,4,24,18,15,72.0,42.0,3.3,12.05,52.5,75.27,54.53
2018,4,24,18,30,29.0,24.0,3.2,11.9,26.0,36.98,11.94
2018,4,24,18,45,21.5,14.5,3.1,11.8,15.0,18.62,0.0
2018,4,24,19,0,14.0,5.0,3.0,11.7,4.0,0.0,0.0
2018,4,24,19,15,7.0,2.5,2.95,11.65,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,25,5,15,5.0,3.0,2.65,9.7,3.0,0.0,0.0
2018,4,25,5,30,10.0,6.0,2.7,9.8,6.0,5.72,0.0
2018,4,25,5,45,5.0,12.0,2.75,9.9,12.0,11.27,0.0
2018,4,25,6,0,0.0,18.0,2.8,10.0,18.0,16.69,8.73
2018,4,25,6,15,0.0,29.5,2.7,10.0,29.5,27.38,18.82
2018,4,25,6,30,0.0,41.0,2.6,10.0,41.0,38.08,28.82
2018,4,25,6,45,0.0,56.0,2.45,10.05,56.0,52.05,41.64
2018,4,25,7,0,0.0,71.0,2.3,10.1,71.0,65.39,53.74
2018,4,25,7,15,0.0,83.0,2.2,10.25,83.0,76.28,60.41
2018,4,25,7,30,0.0,95.0,2.1,10.4,95.0,87.25,69.57
2018,4,25,7,45,0.0,111.5,1.95,10.55,111.5,102.15,81.92
2018,4,25,8,0,0.0,128.0,1.8,10.7,128.0,117.16,94.18
2018,4,25,8,15,6.5,161.5,1.8,10.95,165.5,148.92,120.0
2018,4,25,8,30,13.0,195.0,1.8,11.2,203.0,181.68,146.29
2018,4,25,8,45,29.0,233.0,1.75,11.45,252.0,220.32,176.91
2018,4,25,9,0,45.0,271.0,1.7,11.7,301.0,264.19,211.36
2018,4,25,9,15,53.0,295.5,1.75,11.9,333.0,294.62,234.93
2018,4,25,9,30,61.0,320.0,1.8,12.1,365.0,326.19,259.23
2018,4,25,9,45,71.0,343.0,1.9,12.35,397.5,358.77,284.15
2018,4,25,10,0,81.0,366.0,2.0,12.6,430.0,392.55,309.77
2018,4,25,10,15,125.0,387.5,2.1,12.8,491.0,452.32,355.72
2018,4,25,10,30,169.0,409.0,2.2,13.0,552.0,514.95,403.13
2018,4,25,10,45,205.5,418.0,2.3,13.2,596.0,563.44,439.45
2018,4,25,11,0,242.0,427.0,2.4,13.4,640.0,618.7,480.4
2018,4,25,11,15,387.5,370.0,2.55,13.5,717.0,702.98,546.06
2018,4,25,11,30,533.0,313.0,2.7,13.6,794.0,800.49,619.8
2018,4,25,11,45,699.0,230.0,2.8,13.75,865.5,892.17,688.24
2018,4,25,12,0,865.0,147.0,2.9,13.9,937.0,973.11,743.59
2018,4,25,12,15,883.0,136.5,3.0,13.9,941.5,998.32,760.88
2018,4,25,12,30,901.0,126.0,3.1,13.9,946.0,1020.48,776.71
2018,4,25,12,45,900.5,125.0,3.25,13.95,937.0,1030.72,784.86
2018,4,25,13,0,900.0,124.0,3.4,14.0,928.0,1037.39,790.8
2018,4,25,13,15,895.5,123.0,3.45,13.95,910.0,1036.43,791.18
2018,4,25,13,30,891.0,122.0,3.5,13.9,892.0,1031.85,789.29
2018,4,25,13,45,884.0,121.0,3.6,13.85,867.0,1021.19,783.78
2018,4,25,14,0,877.0,120.0,3.7,13.8,842.0,1007.07,775.98
2018,4,25,14,15,867.0,119.5,3.8,13.7,810.5,987.19,764.39
2018,4,25,14,30,857.0,119.0,3.9,13.6,779.0,964.18,750.62
2018,4,25,14,45,842.5,118.0,3.95,13.55,740.5,941.53,736.64
2018,4,25,15,0,828.0,117.0,4.0,13.5,702.0,907.95,714.81
2018,4,25,15,15,812.5,114.5,4.0,13.5,659.0,869.37,688.88
2018,4,25,15,30,797.0,112.0,4.0,13.5,616.0,828.7,661.23
2018,4,25,15,45,772.5,109.5,4.05,13.3,567.5,778.74,627.05
2018,4,25,16,0,748.0,107.0,4.1,13.1,519.0,731.12,594.08
2018,4,25,16,15,716.0,104.0,4.1,12.95,468.0,673.64,552.62
2018,4,25,16,30,684.0,101.0,4.1,12.8,417.0,616.61,509.8
2018,4,25,16,45,642.0,97.0,4.1,12.65,365.0,552.64,459.51
2018,4,25,17,0,600.0,93.0,4.1,12.5,313.0,490.79,409.47
2018,4,25,17,15,545.0,85.5,4.05,12.3,261.5,420.3,350.81
2018,4,25,17,30,490.0,78.0,4.0,12.1,210.0,354.11,293.98
2018,4,25,17,45,336.5,69.5,4.0,11.95,151.0,245.35,200.83
2018,4,25,18,0,183.0,61.0,4.0,11.8,92.0,149.57,118.46
2018,4,25,18,15,104.5,42.5,3.9,11.7,59.0,92.08,67.94
2018,4,25,18,30,26.0,24.0,3.8,11.6,26.0,36.04,13.63
2018,4,25,18,45,17.5,13.5,3.7,11.5,14.5,16.79,0.0
2018,4,25,19,0,9.0,3.0,3.6,11.4,3.0,0.0,0.0
2018,4,25,19,15,4.5,1.5,3.5,11.35,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,5,15,6.0,3.5,3.1,9.9,3.5,0.0,0.0
2018,4,26,5,30,12.0,7.0,3.2,10.0,7.0,6.67,0.0
2018,4,26,5,45,6.0,12.5,3.3,10.1,12.5,11.75,0.91
2018,4,26,6,0,0.0,18.0,3.4,10.2,18.0,16.69,8.79
2018,4,26,6,15,0.0,29.0,3.35,10.3,29.0,26.91,18.41
2018,4,26,6,30,0.0,40.0,3.3,10.4,40.0,37.15,27.94
2018,4,26,6,45,0.0,54.0,3.3,10.45,54.0,50.2,39.91
2018,4,26,7,0,0.0,68.0,3.3,10.5,68.0,62.92,51.43
2018,4,26,7,15,0.0,74.0,3.3,10.65,74.0,68.65,53.77
2018,4,26,7,30,0.0,80.0,3.3,10.8,80.0,74.3,58.42
2018,4,26,7,45,0.0,88.0,3.3,10.95,88.0,81.68,64.47
2018,4,26,8,0,0.0,96.0,3.3,11.1,96.0,89.06,70.46
2018,4,26,8,15,0.0,118.0,3.3,11.3,118.0,108.96,86.89
2018,4,26,8,30,0.0,140.0,3.3,11.5,140.0,128.95,103.19
2018,4,26,8,45,3.0,165.5,3.35,11.7,167.5,153.41,122.99
2018,4,26,9,0,6.0,191.0,3.4,11.9,195.0,178.38,143.02
2018,4,26,9,15,11.5,222.0,3.45,12.05,230.5,210.1,168.41
2018,4,26,9,30,17.0,253.0,3.5,12.2,266.0,242.66,194.22
2018,4,26,9,45,21.5,276.5,3.55,12.4,293.5,268.63,214.51
2018,4,26,10,0,26.0,300.0,3.6,12.6,321.0,295.68,235.53
2018,4,26,10,15,38.0,332.5,3.7,12.7,364.0,337.47,268.26
2018,4,26,10,30,50.0,365.0,3.8,12.8,407.0,380.83,301.87
2018,4,26,10,45,54.5,381.5,3.9,12.95,428.5,404.56,319.86
2018,4,26,11,0,59.0,398.0,4.0,13.1,450.0,428.75,338.19
2018,4,26,11,15,96.0,417.5,4.1,13.15,503.5,484.52,381.76
2018,4,26,11,30,133.0,437.0,4.2,13.2,557.0,549.51,431.75
2018,4,26,11,45,286.5,401.0,4.3,13.3,662.5,670.81,527.14
2018,4,26,12,0,440.0,365.0,4.4,13.4,768.0,798.94,624.98
2018,4,26,12,15,609.0,281.5,4.45,13.4,838.0,893.14,697.94
2018,4,26,12,30,778.0,198.0,4.5,13.4,908.0,981.65,762.62
2018,4,26,12,45,846.5,157.5,4.55,13.45,922.5,1019.7,789.19
2018,4,26,13,0,915.0,117.0,4.6,13.5,937.0,1045.46,807.56
2018,4,26,13,15,869.5,139.5,4.65,13.5,906.5,1027.73,796.04
2018,4,26,13,30,824.0,162.0,4.7,13.5,876.0,1016.54,789.48
2018,4,26,13,45,781.0,178.5,4.75,13.5,840.0,988.86,771.3
2018,4,26,14,0,738.0,195.0,4.8,13.5,804.0,965.42,756.21
2018,4,26,14,15,809.5,153.0,4.8,13.5,797.5,976.39,765.29
2018,4,26,14,30,881.0,111.0,4.8,13.5,791.0,978.63,768.08
2018,4,26,14,45,870.5,109.0,4.8,13.5,753.5,949.98,748.97
2018,4,26,15,0,860.0,107.0,4.8,13.5,716.0,918.47,727.96
2018,4,26,15,15,845.0,104.5,4.8,13.5,672.5,886.98,706.89
2018,4,26,15,30,830.0,102.0,4.8,13.5,629.0,845.75,678.52
2018,4,26,15,45,792.0,104.5,4.8,13.35,576.5,789.29,638.84
2018,4,26,16,0,754.0,107.0,4.8,13.2,524.0,732.69,598.45
2018,4,26,16,15,746.0,99.0,4.8,13.1,478.5,690.25,568.16
2018,4,26,16,30,738.0,91.0,4.8,13.0,433.0,642.99,533.4
2018,4,26,16,45,702.0,86.5,4.8,12.9,380.5,580.07,483.65
2018,4,26,17,0,666.0,82.0,4.8,12.8,328.0,518.66,433.69
2018,4,26,17,15,563.0,81.0,4.8,12.65,266.5,425.53,356.05
2018,4,26,17,30,460.0,80.0,4.8,12.5,205.0,338.12,281.39
2018,4,26,17,45,301.0,70.0,4.8,12.35,144.5,229.81,188.29
2018,4,26,18,0,142.0,60.0,4.8,12.2,84.0,131.73,104.07
2018,4,26,18,15,104.0,42.5,4.7,12.1,57.0,91.53,67.69
2018,4,26,18,30,66.0,25.0,4.6,12.0,30.0,52.75,24.45
2018,4,26,18,45,43.0,15.0,4.5,11.85,17.0,23.95,0.0
2018,4,26,19,0,20.0,5.0,4.4,11.7,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,4.45,11.7,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,11.75,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,12.05,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.0,12.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.85,12.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,27,5,15,18.5,6.5,2.2,13.05,7.0,0.0,0.0
2018,4,27,5,30,37.0,13.0,2.2,13.3,14.0,12.39,0.0
2018,4,27,5,45,153.5,28.5,2.25,13.6,45.5,22.53,8.36
2018,4,27,6,0,270.0,44.0,2.3,13.9,77.0,34.18,23.66
2018,4,27,6,15,322.0,55.0,2.3,14.05,113.0,41.69,31.12
2018,4,27,6,30,374.0,66.0,2.3,14.2,149.0,48.86,37.91
2018,4,27,6,45,358.5,87.5,2.35,14.4,184.0,63.41,51.01
2018,4,27,7,0,343.0,109.0,2.4,14.6,219.0,77.2,63.22
2018,4,27,7,15,352.0,126.5,2.35,14.7,257.0,111.73,78.06
2018,4,27,7,30,361.0,144.0,2.3,14.8,295.0,151.44,106.02
2018,4,27,7,45,311.5,175.0,2.25,14.9,317.5,196.82,145.12
2018,4,27,8,0,262.0,206.0,2.2,15.0,340.0,231.98,176.74
2018,4,27,8,15,271.0,227.0,2.2,15.1,377.5,271.1,209.36
2018,4,27,8,30,280.0,248.0,2.2,15.2,415.0,311.36,242.61
2018,4,27,8,45,275.5,271.5,2.15,15.35,446.5,349.2,273.45
2018,4,27,9,0,271.0,295.0,2.1,15.5,478.0,386.57,303.11
2018,4,27,9,15,396.5,271.0,2.15,15.6,556.5,449.56,352.69
2018,4,27,9,30,522.0,247.0,2.2,15.7,635.0,525.64,412.02
2018,4,27,9,45,687.0,189.0,2.25,15.85,724.5,607.0,475.45
2018,4,27,10,0,852.0,131.0,2.3,16.0,814.0,700.63,546.92
2018,4,27,10,15,858.0,133.5,2.35,16.05,842.0,746.39,580.44
2018,4,27,10,30,864.0,136.0,2.4,16.1,870.0,791.13,611.32
2018,4,27,10,45,868.0,138.0,2.5,16.2,891.0,831.79,639.31
2018,4,27,11,0,872.0,140.0,2.6,16.3,912.0,870.11,665.54
2018,4,27,11,15,874.5,141.5,2.65,16.35,925.5,904.15,688.46
2018,4,27,11,30,877.0,143.0,2.7,16.4,939.0,935.43,709.47
2018,4,27,11,45,877.5,143.5,2.7,16.45,944.5,961.01,726.16
2018,4,27,12,0,878.0,144.0,2.7,16.5,950.0,983.48,740.8
2018,4,27,12,15,877.0,145.0,2.8,16.55,948.5,1001.79,753.65
2018,4,27,12,30,876.0,146.0,2.9,16.6,947.0,1016.77,764.42
2018,4,27,12,45,871.5,147.0,3.0,16.6,937.0,1024.88,770.87
2018,4,27,13,0,867.0,148.0,3.1,16.6,927.0,1029.5,775.17
2018,4,27,13,15,862.5,147.0,3.2,16.6,909.5,1028.6,775.92
2018,4,27,13,30,858.0,146.0,3.3,16.6,892.0,1033.75,780.91
2018,4,27,13,45,851.0,145.0,3.4,16.55,867.0,1023.41,775.65
2018,4,27,14,0,844.0,144.0,3.5,16.5,842.0,1009.64,768.26
2018,4,27,14,15,835.0,141.5,3.6,16.45,810.5,988.95,756.19
2018,4,27,14,30,826.0,139.0,3.7,16.4,779.0,965.12,741.97
2018,4,27,14,45,814.5,137.0,3.8,16.3,742.0,936.5,724.48
2018,4,27,15,0,803.0,135.0,3.9,16.2,705.0,905.18,704.97
2018,4,27,15,15,786.0,132.0,3.9,16.2,662.0,865.36,678.41
2018,4,27,15,30,769.0,129.0,3.9,16.2,619.0,827.7,653.24
2018,4,27,15,45,747.5,125.0,4.05,16.0,571.5,779.46,621.12
2018,4,27,16,0,726.0,121.0,4.2,15.8,524.0,730.18,587.6
2018,4,27,16,15,698.0,116.0,4.25,15.6,473.5,674.17,547.97
2018,4,27,16,30,670.0,111.0,4.3,15.4,423.0,618.32,506.3
2018,4,27,16,45,633.0,104.5,4.4,15.25,371.5,555.34,457.7
2018,4,27,17,0,596.0,98.0,4.5,15.1,320.0,494.07,408.87
2018,4,27,17,15,544.0,90.0,4.5,14.85,268.5,424.83,351.86
2018,4,27,17,30,492.0,82.0,4.5,14.6,217.0,359.57,296.38
2018,4,27,17,45,419.0,72.0,4.5,14.4,169.5,285.64,232.27
2018,4,27,18,0,346.0,62.0,4.5,14.2,122.0,222.15,175.71
2018,4,27,18,15,244.0,47.5,4.35,14.0,83.0,151.64,113.4
2018,4,27,18,30,142.0,33.0,4.2,13.8,44.0,90.06,47.98
2018,4,27,18,45,77.0,19.0,4.05,13.6,24.5,35.45,0.0
2018,4,27,19,0,12.0,5.0,3.9,13.4,5.0,0.0,0.0
2018,4,27,19,15,6.0,2.5,3.85,13.35,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,4,28,5,15,34.0,8.0,3.15,13.2,9.0,0.0,0.0
2018,4,28,5,30,68.0,16.0,3.3,13.4,18.0,15.25,0.0
2018,4,28,5,45,172.5,31.0,3.4,13.65,49.5,24.54,10.9
2018,4,28,6,0,277.0,46.0,3.5,13.9,81.0,35.72,25.07
2018,4,28,6,15,228.5,58.5,3.6,14.05,96.5,44.19,33.35
2018,4,28,6,30,180.0,71.0,3.7,14.2,112.0,55.9,44.16
2018,4,28,6,45,118.0,98.0,3.75,14.3,127.5,79.05,64.91
2018,4,28,7,0,56.0,125.0,3.8,14.4,143.0,102.77,85.85
2018,4,28,7,15,82.0,148.5,3.8,14.55,180.5,127.84,100.03
2018,4,28,7,30,108.0,172.0,3.8,14.7,218.0,152.63,118.18
2018,4,28,7,45,118.5,194.0,3.85,14.8,250.0,181.84,141.46
2018,4,28,8,0,129.0,216.0,3.9,14.9,282.0,212.56,166.42
2018,4,28,8,15,87.0,224.5,3.9,15.05,271.0,221.9,175.57
2018,4,28,8,30,45.0,233.0,3.9,15.2,260.0,221.99,176.48
2018,4,28,8,45,42.5,251.0,3.9,15.3,278.0,241.26,191.77
2018,4,28,9,0,40.0,269.0,3.9,15.4,296.0,260.37,206.68
2018,4,28,9,15,115.0,302.5,3.9,15.5,387.0,332.15,263.42
2018,4,28,9,30,190.0,336.0,3.9,15.6,478.0,414.07,327.49
2018,4,28,9,45,293.0,331.0,3.95,15.7,561.0,487.41,385.07
2018,4,28,10,0,396.0,326.0,4.0,15.8,644.0,571.62,450.34
2018,4,28,10,15,301.0,361.5,4.05,15.85,608.0,556.77,437.16
2018,4,28,10,30,206.0,397.0,4.1,15.9,572.0,532.14,416.46
2018,4,28,10,45,156.5,414.0,4.15,15.95,549.0,520.55,406.39
2018,4,28,11,0,107.0,431.0,4.2,16.0,526.0,500.41,389.71
2018,4,28,11,15,126.0,438.5,4.2,16.0,552.0,536.54,417.2
2018,4,28,11,30,145.0,446.0,4.2,16.0,578.0,568.89,441.54
2018,4,28,11,45,212.5,443.5,4.2,16.0,638.5,636.9,493.62
2018,4,28,12,0,280.0,441.0,4.2,16.0,699.0,715.56,552.44
2018,4,28,12,15,321.5,426.0,4.3,16.0,721.5,750.52,579.18
2018,4,28,12,30,363.0,411.0,4.4,16.0,744.0,785.09,605.92
2018,4,28,12,45,307.0,418.0,4.45,16.0,697.5,744.58,575.49
2018,4,28,13,0,251.0,425.0,4.5,16.0,651.0,701.73,543.45
2018,4,28,13,15,186.5,425.5,4.55,15.95,591.5,629.51,489.53
2018,4,28,13,30,122.0,426.0,4.6,15.9,532.0,567.93,442.51
2018,4,28,13,45,133.5,413.0,4.65,15.85,526.0,567.63,443.8
2018,4,28,14,0,145.0,400.0,4.7,15.8,520.0,566.38,444.18
2018,4,28,14,15,179.0,383.5,4.75,15.75,526.0,582.31,458.36
2018,4,28,14,30,213.0,367.0,4.8,15.7,532.0,596.33,471.09
2018,4,28,14,45,260.5,337.0,4.85,15.65,529.0,619.33,491.08
2018,4,28,15,0,308.0,307.0,4.9,15.6,526.0,625.31,498.48
2018,4,28,15,15,405.0,258.5,4.9,15.6,528.5,663.59,531.44
2018,4,28,15,30,502.0,210.0,4.9,15.6,531.0,682.25,549.53
2018,4,28,15,45,592.0,166.0,5.0,15.35,516.5,696.46,564.71
2018,4,28,16,0,682.0,122.0,5.1,15.1,502.0,696.6,568.19
2018,4,28,16,15,710.0,106.5,5.15,14.95,469.5,672.22,551.66
2018,4,28,16,30,738.0,91.0,5.2,14.8,437.0,643.15,531.26
2018,4,28,16,45,702.0,87.0,5.2,14.65,384.5,580.85,482.12
2018,4,28,17,0,666.0,83.0,5.2,14.5,332.0,520.05,432.88
2018,4,28,17,15,591.0,77.5,5.15,14.35,273.5,437.5,364.27
2018,4,28,17,30,516.0,72.0,5.1,14.2,215.0,361.28,299.13
2018,4,28,17,45,430.0,63.0,5.1,14.0,165.0,283.08,231.09
2018,4,28,18,0,344.0,54.0,5.1,13.8,115.0,211.64,167.85
2018,4,28,18,15,260.0,42.0,4.95,13.65,79.5,150.14,112.53
2018,4,28,18,30,176.0,30.0,4.8,13.5,44.0,96.46,54.28
2018,4,28,18,45,99.5,18.0,4.65,13.35,24.5,39.63,0.0
2018,4,28,19,0,23.0,6.0,4.5,13.2,5.0,0.0,0.0
2018,4,28,19,15,11.5,3.0,4.45,13.15,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,5,15,0.0,2.5,4.4,12.85,2.5,0.0,0.0
2018,4,29,5,30,0.0,5.0,4.6,13.0,5.0,4.77,0.0
2018,4,29,5,45,0.0,13.5,4.8,13.2,13.5,12.51,3.3
2018,4,29,6,0,0.0,22.0,5.0,13.4,22.0,20.41,12.0
2018,4,29,6,15,83.5,41.5,5.05,13.45,60.5,33.75,24.25
2018,4,29,6,30,167.0,61.0,5.1,13.5,99.0,48.51,37.73
2018,4,29,6,45,213.5,69.5,5.2,13.55,131.5,49.37,38.67
2018,4,29,7,0,260.0,78.0,5.3,13.6,164.0,54.08,42.89
2018,4,29,7,15,350.0,95.0,5.3,13.7,231.5,89.62,59.26
2018,4,29,7,30,440.0,112.0,5.3,13.8,299.0,137.78,91.73
2018,4,29,7,45,333.0,111.5,5.35,13.85,263.5,147.69,104.82
2018,4,29,8,0,226.0,111.0,5.4,13.9,228.0,144.27,107.8
2018,4,29,8,15,114.0,137.5,5.4,14.0,196.5,155.84,121.98
2018,4,29,8,30,2.0,164.0,5.4,14.1,165.0,150.94,120.35
2018,4,29,8,45,6.5,191.0,5.4,14.25,195.0,177.52,141.69
2018,4,29,9,0,11.0,218.0,5.4,14.4,225.0,204.82,163.44
2018,4,29,9,15,10.0,214.0,5.4,14.5,221.0,202.21,160.92
2018,4,29,9,30,9.0,210.0,5.4,14.6,217.0,199.24,158.17
2018,4,29,9,45,23.0,252.0,5.45,14.75,270.5,247.1,196.49
2018,4,29,10,0,37.0,294.0,5.5,14.9,324.0,297.56,236.45
2018,4,29,10,15,77.0,348.5,5.5,14.95,413.5,380.19,301.87
2018,4,29,10,30,117.0,403.0,5.5,15.0,503.0,469.86,371.61
2018,4,29,10,45,180.5,409.0,5.55,15.1,567.5,535.08,422.79
2018,4,29,11,0,244.0,415.0,5.6,15.2,632.0,608.89,479.96
2018,4,29,11,15,415.5,355.5,5.65,15.25,731.5,719.1,567.38
2018,4,29,11,30,587.0,296.0,5.7,15.3,831.0,833.67,656.35
2018,4,29,11,45,593.0,296.0,5.7,15.3,839.5,859.06,674.55
2018,4,29,12,0,599.0,296.0,5.7,15.3,848.0,882.46,691.67
2018,4,29,12,15,669.5,254.0,5.7,15.35,870.0,925.06,724.8
2018,4,29,12,30,740.0,212.0,5.7,15.4,892.0,965.27,753.64
2018,4,29,12,45,818.5,167.0,5.7,15.4,911.5,1002.41,780.17
2018,4,29,13,0,897.0,122.0,5.7,15.4,931.0,1033.42,802.33
2018,4,29,13,15,893.5,121.0,5.7,15.4,914.0,1033.27,802.58
2018,4,29,13,30,890.0,120.0,5.7,15.4,897.0,1029.53,800.62
2018,4,29,13,45,886.0,118.0,5.7,15.4,873.0,1020.66,795.18
2018,4,29,14,0,882.0,116.0,5.7,15.4,849.0,1008.28,787.4
2018,4,29,14,15,874.5,114.0,5.75,15.35,818.0,989.03,775.31
2018,4,29,14,30,867.0,112.0,5.8,15.3,787.0,966.55,760.96
2018,4,29,14,45,857.0,109.5,5.85,15.25,749.5,938.06,742.26
2018,4,29,15,0,847.0,107.0,5.9,15.2,712.0,906.77,721.44
2018,4,29,15,15,832.5,105.0,5.9,15.2,669.5,876.59,700.96
2018,4,29,15,30,818.0,103.0,5.9,15.2,627.0,836.77,673.18
2018,4,29,15,45,800.5,99.0,6.1,15.05,580.0,790.23,641.29
2018,4,29,16,0,783.0,95.0,6.3,14.9,533.0,742.25,607.67
2018,4,29,16,15,760.0,91.5,6.3,14.7,484.0,689.57,569.18
2018,4,29,16,30,737.0,88.0,6.3,14.5,435.0,636.47,529.67
2018,4,29,16,45,704.5,83.5,6.3,14.35,383.5,578.43,483.46
2018,4,29,17,0,672.0,79.0,6.3,14.2,332.0,519.15,434.86
2018,4,29,17,15,562.5,80.0,6.25,14.0,270.0,424.45,355.39
2018,4,29,17,30,453.0,81.0,6.2,13.8,208.0,335.79,279.41
2018,4,29,17,45,281.0,73.0,6.15,13.6,146.5,224.06,183.42
2018,4,29,18,0,109.0,65.0,6.1,13.4,85.0,118.13,92.95
2018,4,29,18,15,97.5,46.5,6.05,13.25,60.0,93.74,69.96
2018,4,29,18,30,86.0,28.0,6.0,13.1,35.0,63.02,35.91
2018,4,29,18,45,53.5,16.5,5.9,12.95,20.0,27.85,0.0
2018,4,29,19,0,21.0,5.0,5.8,12.8,5.0,0.0,0.0
2018,4,29,19,15,10.5,2.5,5.55,12.75,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.55,12.15,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.55,11.85,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,30,5,15,36.0,8.5,4.4,11.9,10.0,0.0,0.0
2018,4,30,5,30,72.0,17.0,4.6,12.1,20.0,16.2,0.0
2018,4,30,5,45,149.5,31.5,4.75,12.25,48.0,24.77,12.9
2018,4,30,6,0,227.0,46.0,4.9,12.4,76.0,35.45,25.19
2018,4,30,6,15,278.0,59.5,4.9,12.55,113.0,44.84,34.21
2018,4,30,6,30,329.0,73.0,4.9,12.7,150.0,53.79,42.58
2018,4,30,6,45,362.5,88.5,4.95,12.8,193.0,63.74,51.66
2018,4,30,7,0,396.0,104.0,5.0,12.9,236.0,73.17,60.07
2018,4,30,7,15,418.0,121.0,4.9,13.0,281.0,114.17,77.65
2018,4,30,7,30,440.0,138.0,4.8,13.1,326.0,158.85,109.51
2018,4,30,7,45,433.0,159.0,4.7,13.2,363.5,204.27,147.76
2018,4,30,8,0,426.0,180.0,4.6,13.3,401.0,249.06,187.22
2018,4,30,8,15,358.5,215.0,4.6,13.35,413.5,289.44,224.84
2018,4,30,8,30,291.0,250.0,4.6,13.4,426.0,318.38,251.65
2018,4,30,8,45,352.5,253.0,4.55,13.5,482.0,367.18,291.63
2018,4,30,9,0,414.0,256.0,4.5,13.6,538.0,420.65,335.3
2018,4,30,9,15,466.5,256.5,4.55,13.7,592.5,475.3,379.78
2018,4,30,9,30,519.0,257.0,4.6,13.8,647.0,534.57,427.35
2018,4,30,9,45,535.0,266.5,4.7,13.85,684.5,583.13,465.86
2018,4,30,10,0,551.0,276.0,4.8,13.9,722.0,632.18,504.18
2018,4,30,10,15,582.0,274.5,4.9,13.95,760.0,682.25,543.12
2018,4,30,10,30,613.0,273.0,5.0,14.0,798.0,733.56,582.51
2018,4,30,10,45,715.5,224.5,5.05,14.0,851.5,799.06,634.0
2018,4,30,11,0,818.0,176.0,5.1,14.0,905.0,865.78,683.66
2018,4,30,11,15,847.0,161.5,5.15,14.0,926.5,906.64,712.77
2018,4,30,11,30,876.0,147.0,5.2,14.0,948.0,939.87,736.43
2018,4,30,11,45,877.0,148.0,5.25,14.05,954.0,966.21,755.05
2018,4,30,12,0,878.0,149.0,5.3,14.1,960.0,989.49,771.57
2018,4,30,12,15,876.5,149.0,5.4,14.1,957.5,1006.21,784.04
2018,4,30,12,30,875.0,149.0,5.5,14.1,955.0,1019.59,794.3
2018,4,30,12,45,870.0,150.5,5.55,14.15,944.5,1027.57,800.36
2018,4,30,13,0,865.0,152.0,5.6,14.2,934.0,1032.08,804.13
2018,4,30,13,15,860.5,151.0,5.75,14.2,916.5,1040.76,811.91
2018,4,30,13,30,856.0,150.0,5.9,14.2,899.0,1036.38,810.51
2018,4,30,13,45,849.5,148.0,6.0,14.2,874.0,1025.41,804.21
2018,4,30,14,0,843.0,146.0,6.1,14.2,849.0,1011.01,795.56
2018,4,30,14,15,833.0,144.5,6.25,14.15,817.0,990.4,782.93
2018,4,30,14,30,823.0,143.0,6.4,14.1,785.0,966.7,768.03
2018,4,30,14,45,809.5,141.0,6.5,14.05,747.0,936.24,747.8
2018,4,30,15,0,796.0,139.0,6.6,14.0,709.0,903.18,725.54
2018,4,30,15,15,779.5,135.5,6.6,14.0,666.0,863.45,697.52
2018,4,30,15,30,763.0,132.0,6.6,14.0,623.0,825.99,671.06
2018,4,30,15,45,739.5,129.0,6.8,13.85,575.5,777.46,636.91
2018,4,30,16,0,716.0,126.0,7.0,13.7,528.0,728.06,601.48
2018,4,30,16,15,685.5,121.5,7.05,13.55,477.5,671.15,558.89
2018,4,30,16,30,655.0,117.0,7.1,13.4,427.0,614.62,514.49
2018,4,30,16,45,615.0,111.0,7.15,13.3,375.0,550.87,463.04
2018,4,30,17,0,575.0,105.0,7.2,13.2,323.0,489.1,411.93
2018,4,30,17,15,522.0,97.0,7.15,13.05,272.0,420.24,353.55
2018,4,30,17,30,469.0,89.0,7.1,12.9,221.0,353.36,295.45
2018,4,30,17,45,395.5,78.0,7.1,12.7,173.5,282.02,232.46
2018,4,30,18,0,322.0,67.0,7.1,12.5,126.0,218.31,175.15
2018,4,30,18,15,226.5,51.5,7.0,12.35,86.5,150.02,114.33
2018,4,30,18,30,131.0,36.0,6.9,12.2,47.0,87.8,53.92
2018,4,30,18,45,71.0,20.5,6.75,12.1,26.0,35.67,0.0
2018,4,30,19,0,11.0,5.0,6.6,12.0,5.0,0.0,0.0
2018,4,30,19,15,5.5,2.5,6.45,11.95,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.2,11.85,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.9,11.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.55,11.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.1,11.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.9,11.35,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.45,11.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,1,5,15,3.0,7.0,3.5,11.35,7.0,6.67,0.0
2018,5,1,5,30,6.0,14.0,3.6,11.5,14.0,13.34,0.0
2018,5,1,5,45,34.0,31.0,3.7,11.65,35.5,26.48,14.87
2018,5,1,6,0,62.0,48.0,3.8,11.8,57.0,40.3,29.57
2018,5,1,6,15,99.0,68.0,3.8,11.9,88.5,55.97,44.22
2018,5,1,6,30,136.0,88.0,3.8,12.0,120.0,71.26,58.32
2018,5,1,6,45,110.0,103.5,3.8,12.1,133.5,82.99,69.0
2018,5,1,7,0,84.0,119.0,3.8,12.2,147.0,94.47,79.19
2018,5,1,7,15,96.0,145.5,3.8,12.35,183.0,123.08,96.16
2018,5,1,7,30,108.0,172.0,3.8,12.5,219.0,153.8,120.04
2018,5,1,7,45,179.5,194.5,3.8,12.65,283.5,194.55,150.51
2018,5,1,8,0,251.0,217.0,3.8,12.8,348.0,240.01,185.91
2018,5,1,8,15,291.0,232.0,3.85,13.0,398.0,283.17,221.33
2018,5,1,8,30,331.0,247.0,3.9,13.2,448.0,330.86,260.63
2018,5,1,8,45,400.0,245.0,3.95,13.4,506.0,378.74,299.85
2018,5,1,9,0,469.0,243.0,4.0,13.6,564.0,436.13,346.6
2018,5,1,9,15,593.5,209.0,4.05,13.8,640.0,501.92,400.05
2018,5,1,9,30,718.0,175.0,4.1,14.0,716.0,577.86,461.07
2018,5,1,9,45,791.5,149.0,4.1,14.2,770.5,640.29,510.58
2018,5,1,10,0,865.0,123.0,4.1,14.4,825.0,705.18,561.17
2018,5,1,10,15,872.5,124.5,4.1,14.5,853.5,752.11,596.03
2018,5,1,10,30,880.0,126.0,4.1,14.6,882.0,797.3,627.84
2018,5,1,10,45,884.5,127.5,4.15,14.75,903.0,838.13,656.3
2018,5,1,11,0,889.0,129.0,4.2,14.9,924.0,876.61,682.89
2018,5,1,11,15,891.5,130.0,4.2,14.95,937.0,910.35,705.99
2018,5,1,11,30,894.0,131.0,4.2,15.0,950.0,941.28,727.04
2018,5,1,11,45,893.5,132.5,4.2,15.05,955.5,966.97,744.4
2018,5,1,12,0,893.0,134.0,4.2,15.1,961.0,989.48,759.6
2018,5,1,12,15,896.0,132.5,4.3,15.15,960.5,1009.15,773.49
2018,5,1,12,30,899.0,131.0,4.4,15.2,960.0,1025.53,785.59
2018,5,1,12,45,901.5,128.0,4.5,15.2,952.0,1036.48,794.26
2018,5,1,13,0,904.0,125.0,4.6,15.2,944.0,1043.9,800.66
2018,5,1,13,15,900.0,123.5,4.75,15.2,926.0,1042.71,801.76
2018,5,1,13,30,896.0,122.0,4.9,15.2,908.0,1037.91,800.48
2018,5,1,13,45,889.5,121.0,5.05,15.15,883.0,1027.55,795.55
2018,5,1,14,0,883.0,120.0,5.2,15.1,858.0,1013.73,788.24
2018,5,1,14,15,827.5,140.5,5.35,15.0,811.5,980.64,767.37
2018,5,1,14,30,772.0,161.0,5.5,14.9,765.0,936.87,738.61
2018,5,1,14,45,683.0,187.0,5.6,14.8,702.5,872.45,693.98
2018,5,1,15,0,594.0,213.0,5.7,14.7,640.0,802.6,643.6
2018,5,1,15,15,657.0,176.0,5.7,14.7,622.0,803.57,647.09
2018,5,1,15,30,720.0,139.0,5.7,14.7,604.0,796.91,643.7
2018,5,1,15,45,632.5,153.5,5.9,14.35,539.5,716.32,585.53
2018,5,1,16,0,545.0,168.0,6.1,14.0,475.0,633.97,522.6
2018,5,1,16,15,487.5,163.5,6.1,13.8,419.0,564.04,467.9
2018,5,1,16,30,430.0,159.0,6.1,13.6,363.0,497.38,414.65
2018,5,1,16,45,465.0,133.0,6.1,13.4,330.5,471.61,395.29
2018,5,1,17,0,500.0,107.0,6.1,13.2,298.0,440.98,370.87
2018,5,1,17,15,442.5,99.0,6.05,13.0,249.0,374.39,314.48
2018,5,1,17,30,385.0,91.0,6.0,12.8,200.0,312.84,261.14
2018,5,1,17,45,314.5,76.5,5.95,12.6,153.5,243.32,200.25
2018,5,1,18,0,244.0,62.0,5.9,12.4,107.0,181.17,145.04
2018,5,1,18,15,176.0,47.0,5.85,12.3,74.0,120.72,91.41
2018,5,1,18,30,108.0,32.0,5.8,12.2,41.0,75.39,46.97
2018,5,1,18,45,57.5,18.5,5.7,12.05,23.0,30.74,0.0
2018,5,1,19,0,7.0,5.0,5.6,11.9,5.0,0.0,0.0
2018,5,1,19,15,3.5,2.5,5.55,11.9,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.45,11.85,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.25,11.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,2,5,15,0.0,3.5,2.55,11.65,3.5,3.34,0.0
2018,5,2,5,30,0.0,7.0,2.7,11.7,7.0,6.67,0.0
2018,5,2,5,45,0.0,16.5,2.85,11.8,16.5,15.3,6.5
2018,5,2,6,0,0.0,26.0,3.0,11.9,26.0,24.13,15.52
2018,5,2,6,15,0.0,40.0,3.0,12.0,40.0,37.16,27.56
2018,5,2,6,30,0.0,54.0,3.0,12.1,54.0,49.99,39.34
2018,5,2,6,45,5.0,80.0,3.0,12.2,81.5,72.25,59.41
2018,5,2,7,0,10.0,106.0,3.0,12.3,109.0,94.02,78.74
2018,5,2,7,15,26.5,135.0,2.95,12.5,146.0,116.23,92.66
2018,5,2,7,30,43.0,164.0,2.9,12.7,183.0,144.72,115.15
2018,5,2,7,45,44.0,183.0,2.85,12.85,204.5,165.38,131.82
2018,5,2,8,0,45.0,202.0,2.8,13.0,226.0,186.3,148.74
2018,5,2,8,15,44.5,220.5,2.75,13.2,246.0,206.62,165.06
2018,5,2,8,30,44.0,239.0,2.7,13.4,266.0,227.0,181.25
2018,5,2,8,45,31.0,239.5,2.65,13.6,259.0,227.09,181.07
2018,5,2,9,0,18.0,240.0,2.6,13.8,252.0,227.67,181.12
2018,5,2,9,15,21.0,258.0,2.6,14.0,273.0,247.39,196.37
2018,5,2,9,30,24.0,276.0,2.6,14.2,294.0,267.52,211.79
2018,5,2,9,45,32.0,305.5,2.55,14.4,331.0,300.88,237.47
2018,5,2,10,0,40.0,335.0,2.5,14.6,368.0,336.79,264.79
2018,5,2,10,15,49.0,357.0,2.55,14.75,398.5,367.71,288.21
2018,5,2,10,30,58.0,379.0,2.6,14.9,429.0,399.67,312.28
2018,5,2,10,45,77.5,399.0,2.6,15.0,467.5,439.16,342.14
2018,5,2,11,0,97.0,419.0,2.6,15.1,506.0,480.25,372.89
2018,5,2,11,15,175.5,431.5,2.65,15.2,591.5,572.59,442.99
2018,5,2,11,30,254.0,444.0,2.7,15.3,677.0,670.99,515.65
2018,5,2,11,45,263.0,446.5,2.8,15.4,689.0,693.5,531.53
2018,5,2,12,0,272.0,449.0,2.9,15.5,701.0,715.38,547.49
2018,5,2,12,15,227.0,455.0,2.95,15.5,665.0,678.58,520.14
2018,5,2,12,30,182.0,461.0,3.0,15.5,629.0,647.44,496.85
2018,5,2,12,45,167.0,455.0,3.05,15.5,608.0,631.87,485.76
2018,5,2,13,0,152.0,449.0,3.1,15.5,587.0,615.06,473.66
2018,5,2,13,15,129.5,436.5,3.15,15.45,552.5,582.82,450.14
2018,5,2,13,30,107.0,424.0,3.2,15.4,518.0,536.85,416.46
2018,5,2,13,45,107.5,411.5,3.25,15.35,503.5,525.78,409.25
2018,5,2,14,0,108.0,399.0,3.3,15.3,489.0,514.14,401.42
2018,5,2,14,15,95.5,377.0,3.3,15.2,454.5,478.86,375.4
2018,5,2,14,30,83.0,355.0,3.3,15.1,420.0,443.38,349.08
2018,5,2,14,45,60.0,322.5,3.3,15.05,368.5,386.45,305.59
2018,5,2,15,0,37.0,290.0,3.3,15.0,317.0,330.12,261.95
2018,5,2,15,15,46.0,278.0,3.3,15.0,309.5,325.76,259.71
2018,5,2,15,30,55.0,266.0,3.3,15.0,302.0,320.75,256.79
2018,5,2,15,45,86.5,252.0,3.3,14.75,303.5,331.44,267.33
2018,5,2,16,0,118.0,238.0,3.3,14.5,305.0,350.91,284.61
2018,5,2,16,15,174.0,216.0,3.3,14.35,304.5,365.1,298.33
2018,5,2,16,30,230.0,194.0,3.3,14.2,304.0,384.44,315.71
2018,5,2,16,45,382.0,146.5,3.3,14.05,304.0,431.84,356.93
2018,5,2,17,0,534.0,99.0,3.3,13.9,304.0,457.63,379.36
2018,5,2,17,15,563.5,83.0,3.2,13.7,270.5,428.75,354.99
2018,5,2,17,30,593.0,67.0,3.1,13.5,237.0,395.5,325.7
2018,5,2,17,45,523.5,60.5,3.05,13.3,188.0,323.57,263.33
2018,5,2,18,0,454.0,54.0,3.0,13.1,139.0,258.21,205.07
2018,5,2,18,15,326.0,44.0,2.85,12.95,95.5,176.03,133.38
2018,5,2,18,30,198.0,34.0,2.7,12.8,52.0,109.29,70.69
2018,5,2,18,45,104.0,19.5,2.6,12.65,28.5,42.37,0.0
2018,5,2,19,0,10.0,5.0,2.5,12.5,5.0,4.77,0.0
2018,5,2,19,15,5.0,2.5,2.4,12.45,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
