Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,2,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,3.2,11.8,1.5,1.43,0.0
2018,5,3,5,30,0.0,3.0,3.2,11.8,3.0,2.77,0.0
2018,5,3,5,45,0.0,6.0,3.2,11.85,6.0,5.55,0.0
2018,5,3,6,0,0.0,9.0,3.2,11.9,9.0,8.33,1.67
2018,5,3,6,15,0.0,13.0,3.15,11.9,13.0,12.04,5.14
2018,5,3,6,30,0.0,17.0,3.1,11.9,17.0,15.75,8.59
2018,5,3,6,45,0.0,22.0,3.05,11.95,22.0,20.4,12.84
2018,5,3,7,0,0.0,27.0,3.0,12.0,27.0,25.05,17.04
2018,5,3,7,15,0.0,30.5,3.0,12.05,30.5,28.31,18.82
2018,5,3,7,30,0.0,34.0,3.0,12.1,34.0,31.57,21.55
2018,5,3,7,45,0.0,43.5,3.0,12.15,43.5,40.43,29.03
2018,5,3,8,0,0.0,53.0,3.0,12.2,53.0,49.3,36.45
2018,5,3,8,15,0.0,71.5,3.05,12.3,71.5,66.58,50.9
2018,5,3,8,30,0.0,90.0,3.1,12.4,90.0,83.89,65.22
2018,5,3,8,45,0.0,111.0,3.1,12.5,111.0,103.18,81.04
2018,5,3,9,0,0.0,132.0,3.1,12.6,132.0,122.45,96.69
2018,5,3,9,15,3.0,163.5,3.15,12.7,166.0,152.95,121.41
2018,5,3,9,30,6.0,195.0,3.2,12.8,200.0,183.91,146.24
2018,5,3,9,45,16.0,250.5,3.25,12.9,263.5,241.65,192.39
2018,5,3,10,0,26.0,306.0,3.3,13.0,327.0,300.92,238.97
2018,5,3,10,15,27.5,321.5,3.3,13.1,344.5,319.46,252.97
2018,5,3,10,30,29.0,337.0,3.3,13.2,362.0,338.29,267.25
2018,5,3,10,45,28.0,342.0,3.35,13.3,366.5,345.49,272.46
2018,5,3,11,0,27.0,347.0,3.4,13.4,371.0,352.54,277.62
2018,5,3,11,15,48.5,379.0,3.4,13.55,423.0,405.2,318.46
2018,5,3,11,30,70.0,411.0,3.4,13.7,475.0,459.69,360.01
2018,5,3,11,45,134.0,435.0,3.4,13.8,559.0,554.98,433.02
2018,5,3,12,0,198.0,459.0,3.4,13.9,643.0,646.69,501.69
2018,5,3,12,15,209.0,458.5,3.45,14.0,652.5,664.47,514.52
2018,5,3,12,30,220.0,458.0,3.5,14.1,662.0,681.63,527.37
2018,5,3,12,45,188.0,453.5,3.6,14.2,626.5,651.03,504.39
2018,5,3,13,0,156.0,449.0,3.7,14.3,591.0,618.84,480.34
2018,5,3,13,15,143.5,440.5,3.7,14.4,569.0,600.88,467.11
2018,5,3,13,30,131.0,432.0,3.7,14.5,547.0,582.05,453.14
2018,5,3,13,45,248.0,381.0,3.75,14.6,591.5,659.64,515.48
2018,5,3,14,0,365.0,330.0,3.8,14.7,636.0,721.17,564.93
2018,5,3,14,15,555.0,249.0,3.75,14.75,695.0,830.85,650.27
2018,5,3,14,30,745.0,168.0,3.7,14.8,754.0,923.77,718.19
2018,5,3,14,45,653.5,196.5,3.7,14.85,692.5,854.66,669.46
2018,5,3,15,0,562.0,225.0,3.7,14.9,631.0,781.2,616.39
2018,5,3,15,15,583.5,200.5,3.7,14.9,600.0,763.87,606.22
2018,5,3,15,30,605.0,176.0,3.7,14.9,569.0,738.51,589.75
2018,5,3,15,45,649.5,146.5,3.65,14.85,540.0,722.59,579.94
2018,5,3,16,0,694.0,117.0,3.6,14.8,511.0,700.33,564.97
2018,5,3,16,15,704.0,104.5,3.65,14.7,473.0,665.56,540.9
2018,5,3,16,30,714.0,92.0,3.7,14.6,435.0,627.74,514.01
2018,5,3,16,45,627.0,97.5,3.75,14.45,373.5,543.89,448.28
2018,5,3,17,0,540.0,103.0,3.8,14.3,312.0,465.77,385.51
2018,5,3,17,15,463.0,95.5,3.95,14.05,256.0,381.89,317.06
2018,5,3,17,30,386.0,88.0,4.1,13.8,200.0,309.86,256.38
2018,5,3,17,45,342.0,74.0,4.25,13.6,158.5,252.9,206.83
2018,5,3,18,0,298.0,60.0,4.4,13.4,117.0,200.32,159.8
2018,5,3,18,15,196.0,44.5,4.4,13.15,77.5,130.62,99.15
2018,5,3,18,30,94.0,29.0,4.4,12.9,38.0,66.34,42.36
2018,5,3,18,45,47.0,16.5,4.4,12.7,21.0,31.41,0.0
2018,5,3,19,0,0.0,4.0,4.4,12.5,4.0,3.81,0.0
2018,5,3,19,15,0.0,2.0,4.4,12.35,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,5,15,0.0,5.0,2.4,11.15,5.0,4.77,0.0
2018,5,4,5,30,0.0,10.0,2.7,11.4,10.0,9.27,0.0
2018,5,4,5,45,0.5,22.0,3.05,11.65,22.0,20.42,11.11
2018,5,4,6,0,1.0,34.0,3.4,11.9,34.0,31.59,22.14
2018,5,4,6,15,1.0,46.5,3.45,12.1,46.5,42.98,32.78
2018,5,4,6,30,1.0,59.0,3.5,12.3,59.0,54.27,43.16
2018,5,4,6,45,6.5,79.0,3.55,12.55,81.0,71.6,58.75
2018,5,4,7,0,12.0,99.0,3.6,12.8,103.0,88.86,74.01
2018,5,4,7,15,43.5,127.5,3.2,13.05,146.0,112.35,88.54
2018,5,4,7,30,75.0,156.0,2.8,13.3,189.0,143.41,112.32
2018,5,4,7,45,87.0,180.5,2.4,13.55,223.5,172.02,135.03
2018,5,4,8,0,99.0,205.0,2.0,13.8,258.0,198.49,156.08
2018,5,4,8,15,64.5,211.5,1.65,14.1,247.0,205.79,162.78
2018,5,4,8,30,30.0,218.0,1.3,14.4,236.0,204.73,162.08
2018,5,4,8,45,18.5,211.5,1.0,14.7,223.0,200.75,158.35
2018,5,4,9,0,7.0,205.0,0.7,15.0,210.0,191.49,150.24
2018,5,4,9,15,21.0,249.0,0.8,15.3,265.0,239.44,187.6
2018,5,4,9,30,35.0,293.0,0.9,15.6,320.0,287.62,224.32
2018,5,4,9,45,60.5,335.0,1.0,15.9,383.5,345.24,267.87
2018,5,4,10,0,86.0,377.0,1.1,16.2,447.0,405.97,313.01
2018,5,4,10,15,112.0,397.0,1.4,16.4,491.5,451.42,347.34
2018,5,4,10,30,138.0,417.0,1.7,16.6,536.0,498.55,382.8
2018,5,4,10,45,204.0,423.5,1.95,16.8,604.5,567.43,434.75
2018,5,4,11,0,270.0,430.0,2.2,17.0,673.0,644.67,491.9
2018,5,4,11,15,305.5,425.0,2.3,17.1,704.0,684.89,521.12
2018,5,4,11,30,341.0,420.0,2.4,17.2,735.0,726.06,551.1
2018,5,4,11,45,400.5,399.5,2.55,17.3,771.5,774.76,587.34
2018,5,4,12,0,460.0,379.0,2.7,17.4,808.0,831.48,628.67
2018,5,4,12,15,569.5,320.0,2.7,17.45,849.5,892.57,673.73
2018,5,4,12,30,679.0,261.0,2.7,17.5,891.0,955.18,719.15
2018,5,4,12,45,530.5,327.0,2.7,17.6,816.0,883.01,665.31
2018,5,4,13,0,382.0,393.0,2.7,17.7,741.0,798.54,603.35
2018,5,4,13,15,398.5,379.0,2.8,17.75,736.0,815.05,616.89
2018,5,4,13,30,415.0,365.0,2.9,17.8,731.0,820.06,621.92
2018,5,4,13,45,541.5,298.0,3.05,17.8,762.0,877.71,667.75
2018,5,4,14,0,668.0,231.0,3.2,17.8,793.0,933.86,711.27
2018,5,4,14,15,755.5,180.5,3.4,17.7,793.5,958.69,730.54
2018,5,4,14,30,843.0,130.0,3.6,17.6,794.0,971.6,742.06
2018,5,4,14,45,844.5,121.0,3.8,17.5,759.5,947.06,727.9
2018,5,4,15,0,846.0,112.0,4.0,17.4,725.0,919.09,711.44
2018,5,4,15,15,835.0,108.5,4.0,17.4,683.5,882.93,687.65
2018,5,4,15,30,824.0,105.0,4.0,17.4,642.0,844.39,662.03
2018,5,4,15,45,806.0,102.0,4.25,17.0,595.0,798.47,632.79
2018,5,4,16,0,788.0,99.0,4.5,16.6,548.0,751.13,602.27
2018,5,4,16,15,764.5,95.0,4.6,16.35,498.0,697.4,564.95
2018,5,4,16,30,741.0,91.0,4.7,16.1,448.0,643.29,526.44
2018,5,4,16,45,703.5,85.5,4.75,15.8,393.5,580.66,478.36
2018,5,4,17,0,666.0,80.0,4.8,15.5,339.0,517.27,428.09
2018,5,4,17,15,626.5,75.5,4.8,15.15,290.5,456.01,377.77
2018,5,4,17,30,587.0,71.0,4.8,14.8,242.0,397.35,327.83
2018,5,4,17,45,519.5,63.5,4.8,14.5,192.5,325.44,265.43
2018,5,4,18,0,452.0,56.0,4.8,14.2,143.0,259.92,206.96
2018,5,4,18,15,349.0,46.0,4.65,13.95,101.0,186.31,141.75
2018,5,4,18,30,246.0,36.0,4.5,13.7,59.0,125.21,83.83
2018,5,4,18,45,142.0,22.0,4.35,13.5,33.5,63.05,0.0
2018,5,4,19,0,38.0,8.0,4.2,13.3,8.0,14.3,0.0
2018,5,4,19,15,19.0,4.0,4.1,13.25,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,5,5,15,0.0,2.5,3.7,12.1,2.5,2.38,0.0
2018,5,5,5,30,0.0,5.0,3.7,12.2,5.0,4.62,0.0
2018,5,5,5,45,0.0,8.5,3.7,12.3,8.5,7.87,0.86
2018,5,5,6,0,0.0,12.0,3.7,12.4,12.0,11.11,4.13
2018,5,5,6,15,0.0,19.5,3.65,12.45,19.5,18.07,10.53
2018,5,5,6,30,0.0,27.0,3.6,12.5,27.0,25.04,16.93
2018,5,5,6,45,0.0,44.0,3.5,12.55,44.0,40.87,31.24
2018,5,5,7,0,0.0,61.0,3.4,12.6,61.0,56.72,43.21
2018,5,5,7,15,0.0,87.0,3.4,12.65,87.0,80.12,63.02
2018,5,5,7,30,0.0,113.0,3.4,12.7,113.0,102.99,82.12
2018,5,5,7,45,1.5,130.5,3.45,12.8,131.5,119.1,95.23
2018,5,5,8,0,3.0,148.0,3.5,12.9,150.0,135.51,108.46
2018,5,5,8,15,9.5,181.5,3.45,13.1,187.5,167.54,134.27
2018,5,5,8,30,16.0,215.0,3.4,13.3,225.0,200.58,160.62
2018,5,5,8,45,19.5,235.0,3.35,13.45,248.0,221.7,177.17
2018,5,5,9,0,23.0,255.0,3.3,13.6,271.0,243.34,194.04
2018,5,5,9,15,28.0,278.5,3.05,13.85,299.0,267.07,212.25
2018,5,5,9,30,33.0,302.0,2.8,14.1,327.0,294.38,233.06
2018,5,5,9,45,35.5,319.0,2.6,14.35,347.0,315.1,248.48
2018,5,5,10,0,38.0,336.0,2.4,14.6,367.0,336.22,264.03
2018,5,5,10,15,31.0,330.0,2.4,14.7,356.0,329.71,258.42
2018,5,5,10,30,24.0,324.0,2.4,14.8,345.0,320.28,250.67
2018,5,5,10,45,30.5,344.5,2.4,14.9,371.5,349.7,273.14
2018,5,5,11,0,37.0,365.0,2.4,15.0,398.0,377.95,294.39
2018,5,5,11,15,50.0,389.0,2.65,14.95,434.5,415.96,323.7
2018,5,5,11,30,63.0,413.0,2.9,14.9,471.0,455.07,353.69
2018,5,5,11,45,47.5,394.5,3.15,14.8,438.5,426.65,332.15
2018,5,5,12,0,32.0,376.0,3.4,14.7,406.0,396.87,309.61
2018,5,5,12,15,32.0,361.0,3.75,14.55,391.0,384.49,300.93
2018,5,5,12,30,32.0,346.0,4.1,14.4,376.0,371.66,291.78
2018,5,5,12,45,28.0,326.5,4.4,14.3,352.5,349.85,275.46
2018,5,5,13,0,24.0,307.0,4.7,14.2,329.0,327.54,258.59
2018,5,5,13,15,17.5,275.0,4.85,14.05,291.0,280.21,221.71
2018,5,5,13,30,11.0,243.0,5.0,13.9,253.0,242.64,192.15
2018,5,5,13,45,14.0,257.5,5.15,13.75,269.5,260.23,206.71
2018,5,5,14,0,17.0,272.0,5.3,13.6,286.0,277.96,221.34
2018,5,5,14,15,21.0,283.5,5.35,13.6,300.5,293.8,234.4
2018,5,5,14,30,25.0,295.0,5.4,13.6,315.0,322.09,257.35
2018,5,5,14,45,81.5,299.0,5.5,13.55,359.0,380.65,306.65
2018,5,5,15,0,138.0,303.0,5.6,13.5,403.0,449.56,363.51
2018,5,5,15,15,308.0,261.5,5.6,13.5,467.5,566.16,460.89
2018,5,5,15,30,478.0,220.0,5.6,13.5,532.0,671.61,547.43
2018,5,5,15,45,512.0,194.0,5.5,13.6,506.0,655.28,536.1
2018,5,5,16,0,546.0,168.0,5.4,13.7,480.0,634.47,521.59
2018,5,5,16,15,538.0,152.0,5.35,13.7,436.5,588.76,486.69
2018,5,5,16,30,530.0,136.0,5.3,13.7,393.0,542.02,450.38
2018,5,5,16,45,476.0,129.5,5.25,13.7,340.5,474.81,396.03
2018,5,5,17,0,422.0,123.0,5.2,13.7,288.0,411.43,343.74
2018,5,5,17,15,399.5,106.5,5.25,13.55,244.5,358.79,299.92
2018,5,5,17,30,377.0,90.0,5.3,13.4,201.0,307.59,255.97
2018,5,5,17,45,346.0,75.5,5.35,13.2,162.0,256.5,210.84
2018,5,5,18,0,315.0,61.0,5.4,13.0,123.0,208.31,167.07
2018,5,5,18,15,245.0,48.5,5.3,12.85,88.0,152.27,116.69
2018,5,5,18,30,175.0,36.0,5.2,12.7,53.0,104.53,71.16
2018,5,5,18,45,95.5,21.5,5.15,12.5,30.0,52.08,0.0
2018,5,5,19,0,16.0,7.0,5.1,12.3,7.0,9.49,0.0
2018,5,5,19,15,8.0,3.5,5.05,12.25,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.8,12.15,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,5,15,40.0,9.5,3.8,11.75,12.0,9.05,0.0
2018,5,6,5,30,80.0,19.0,4.0,11.9,24.0,15.91,0.0
2018,5,6,5,45,189.0,33.5,4.2,12.0,59.0,26.0,16.09
2018,5,6,6,0,298.0,48.0,4.4,12.1,94.0,36.63,26.63
2018,5,6,6,15,287.0,63.0,4.35,12.25,121.0,46.99,36.36
2018,5,6,6,30,276.0,78.0,4.3,12.4,148.0,56.79,45.43
2018,5,6,6,45,198.5,107.0,4.3,12.5,163.0,81.11,67.26
2018,5,6,7,0,121.0,136.0,4.3,12.6,178.0,108.02,85.75
2018,5,6,7,15,94.0,156.0,4.25,12.75,192.0,136.87,107.36
2018,5,6,7,30,67.0,176.0,4.2,12.9,206.0,157.54,124.7
2018,5,6,7,45,58.0,195.5,4.2,13.1,223.5,178.25,141.89
2018,5,6,8,0,49.0,215.0,4.2,13.3,241.0,198.02,158.27
2018,5,6,8,15,96.5,238.5,4.25,13.45,296.0,237.65,189.25
2018,5,6,8,30,144.0,262.0,4.3,13.6,351.0,279.77,222.66
2018,5,6,8,45,339.0,237.0,4.4,13.8,467.5,350.72,278.57
2018,5,6,9,0,534.0,212.0,4.5,14.0,584.0,443.34,352.99
2018,5,6,9,15,665.0,176.0,4.6,14.15,666.5,513.75,410.65
2018,5,6,9,30,796.0,140.0,4.7,14.3,749.0,596.97,477.96
2018,5,6,9,45,793.0,150.5,4.8,14.45,780.0,646.18,516.98
2018,5,6,10,0,790.0,161.0,4.9,14.6,811.0,693.39,553.72
2018,5,6,10,15,677.0,218.5,5.05,14.7,788.5,702.4,559.19
2018,5,6,10,30,564.0,276.0,5.2,14.8,766.0,700.4,555.83
2018,5,6,10,45,490.0,322.0,5.3,14.9,755.0,709.74,561.07
2018,5,6,11,0,416.0,368.0,5.4,15.0,744.0,712.59,561.08
2018,5,6,11,15,386.5,392.0,5.45,15.05,745.5,723.96,568.61
2018,5,6,11,30,357.0,416.0,5.5,15.1,747.0,736.44,576.74
2018,5,6,11,45,427.5,392.5,5.55,15.15,791.0,798.72,624.6
2018,5,6,12,0,498.0,369.0,5.6,15.2,835.0,857.75,669.54
2018,5,6,12,15,605.0,311.0,5.55,15.2,875.5,917.99,716.22
2018,5,6,12,30,712.0,253.0,5.5,15.2,916.0,979.61,762.7
2018,5,6,12,45,587.0,301.5,5.5,15.2,844.5,914.04,712.9
2018,5,6,13,0,462.0,350.0,5.5,15.2,773.0,844.49,659.57
2018,5,6,13,15,383.0,372.5,5.4,15.15,718.5,781.92,612.19
2018,5,6,13,30,304.0,395.0,5.3,15.1,664.0,728.64,570.86
2018,5,6,13,45,382.5,349.0,5.15,15.05,678.0,771.14,605.29
2018,5,6,14,0,461.0,303.0,5.0,15.0,692.0,799.93,629.19
2018,5,6,14,15,438.5,290.5,4.95,14.9,649.5,760.56,600.7
2018,5,6,14,30,416.0,278.0,4.9,14.8,607.0,719.78,571.3
2018,5,6,14,45,250.5,299.5,4.85,14.7,495.0,566.53,452.38
2018,5,6,15,0,85.0,321.0,4.8,14.6,383.0,407.48,325.42
2018,5,6,15,15,70.5,287.0,4.8,14.6,336.5,356.74,286.42
2018,5,6,15,30,56.0,253.0,4.8,14.6,290.0,306.47,246.93
2018,5,6,15,45,85.5,231.5,4.7,14.4,283.0,307.09,249.44
2018,5,6,16,0,115.0,210.0,4.6,14.2,276.0,316.09,258.4
2018,5,6,16,15,177.0,203.5,4.6,14.1,294.5,352.32,289.94
2018,5,6,16,30,239.0,197.0,4.6,14.0,313.0,393.46,324.75
2018,5,6,16,45,223.0,172.5,4.55,13.9,271.0,345.15,285.91
2018,5,6,17,0,207.0,148.0,4.5,13.8,229.0,297.64,247.23
2018,5,6,17,15,242.5,125.5,4.5,13.65,207.0,282.54,235.13
2018,5,6,17,30,278.0,103.0,4.5,13.5,185.0,263.18,218.31
2018,5,6,17,45,247.5,85.0,4.45,13.4,147.5,214.48,175.66
2018,5,6,18,0,217.0,67.0,4.4,13.3,110.0,168.7,134.78
2018,5,6,18,15,138.5,49.0,4.3,13.25,73.5,109.28,83.05
2018,5,6,18,30,60.0,31.0,4.2,13.2,37.0,53.65,34.99
2018,5,6,18,45,34.5,18.5,4.05,13.1,21.5,28.83,0.0
2018,5,6,19,0,9.0,6.0,3.9,13.0,6.0,7.31,0.0
2018,5,6,19,15,4.5,3.0,3.85,13.0,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,7,5,15,76.5,12.0,4.3,12.3,16.5,11.44,0.0
2018,5,7,5,30,153.0,24.0,4.4,12.6,33.0,19.07,0.0
2018,5,7,5,45,274.0,36.5,4.55,12.9,72.0,28.46,18.24
2018,5,7,6,0,395.0,49.0,4.7,13.2,111.0,38.63,28.3
2018,5,7,6,15,474.5,57.5,4.65,13.4,159.0,43.37,33.0
2018,5,7,6,30,554.0,66.0,4.6,13.6,207.0,47.92,37.3
2018,5,7,6,45,606.5,71.5,4.55,13.75,258.5,49.71,38.97
2018,5,7,7,0,659.0,77.0,4.5,13.9,310.0,61.01,39.78
2018,5,7,7,15,696.5,81.5,4.5,14.1,362.5,109.34,61.02
2018,5,7,7,30,734.0,86.0,4.5,14.3,415.0,166.51,102.02
2018,5,7,7,45,761.0,90.0,4.45,14.55,466.5,220.88,147.56
2018,5,7,8,0,788.0,94.0,4.4,14.8,518.0,278.18,198.36
2018,5,7,8,15,808.0,96.5,4.35,15.0,566.5,334.64,249.41
2018,5,7,8,30,828.0,99.0,4.3,15.2,615.0,392.68,301.15
2018,5,7,8,45,843.0,101.5,4.25,15.4,659.5,449.88,351.1
2018,5,7,9,0,858.0,104.0,4.2,15.6,704.0,510.27,401.98
2018,5,7,9,15,871.5,105.0,4.15,15.8,744.5,565.4,447.38
2018,5,7,9,30,885.0,106.0,4.1,16.0,785.0,620.22,491.22
2018,5,7,9,45,898.0,105.5,4.05,16.2,820.5,672.8,532.15
2018,5,7,10,0,911.0,105.0,4.0,16.4,856.0,724.48,571.29
2018,5,7,10,15,917.0,106.5,4.0,16.5,884.0,771.77,605.0
2018,5,7,10,30,923.0,108.0,4.0,16.6,912.0,817.09,636.44
2018,5,7,10,45,927.0,109.0,4.05,16.75,932.5,858.14,664.65
2018,5,7,11,0,931.0,110.0,4.1,16.9,953.0,896.69,690.91
2018,5,7,11,15,909.5,126.0,4.1,17.0,959.5,924.56,709.44
2018,5,7,11,30,888.0,142.0,4.1,17.1,966.0,948.16,725.04
2018,5,7,11,45,799.0,200.0,4.1,17.2,944.5,953.18,727.84
2018,5,7,12,0,710.0,258.0,4.1,17.3,923.0,951.61,726.34
2018,5,7,12,15,690.5,269.5,4.15,17.3,915.0,960.88,732.74
2018,5,7,12,30,671.0,281.0,4.2,17.3,907.0,966.81,736.64
2018,5,7,12,45,677.0,273.5,4.2,17.35,899.5,976.18,743.54
2018,5,7,13,0,683.0,266.0,4.2,17.4,892.0,982.62,748.47
2018,5,7,13,15,692.5,253.5,4.25,17.35,878.0,984.45,750.76
2018,5,7,13,30,702.0,241.0,4.3,17.3,864.0,983.06,750.84
2018,5,7,13,45,786.5,186.5,4.3,17.3,866.5,1002.48,765.02
2018,5,7,14,0,871.0,132.0,4.3,17.3,869.0,1014.49,774.05
2018,5,7,14,15,881.0,120.5,4.4,17.2,842.5,1002.5,767.84
2018,5,7,14,30,891.0,109.0,4.5,17.1,816.0,986.5,759.28
2018,5,7,14,45,882.5,107.0,4.55,17.05,779.5,959.49,742.45
2018,5,7,15,0,874.0,105.0,4.6,17.0,743.0,929.57,723.55
2018,5,7,15,15,860.5,103.0,4.6,17.0,700.5,892.42,698.87
2018,5,7,15,30,847.0,101.0,4.6,17.0,658.0,859.7,677.24
2018,5,7,15,45,831.0,97.5,4.75,16.7,611.0,814.16,647.7
2018,5,7,16,0,815.0,94.0,4.9,16.4,564.0,767.01,616.35
2018,5,7,16,15,793.0,90.5,4.95,16.15,514.0,714.01,579.24
2018,5,7,16,30,771.0,87.0,5.0,15.9,464.0,660.46,540.92
2018,5,7,16,45,740.5,82.5,5.1,15.7,411.5,599.89,494.85
2018,5,7,17,0,710.0,78.0,5.2,15.5,359.0,542.44,449.17
2018,5,7,17,15,665.0,73.5,5.2,15.2,306.5,475.97,394.59
2018,5,7,17,30,620.0,69.0,5.2,14.9,254.0,412.63,340.79
2018,5,7,17,45,555.0,62.5,5.2,14.65,204.0,341.29,278.76
2018,5,7,18,0,490.0,56.0,5.2,14.4,154.0,276.0,220.3
2018,5,7,18,15,390.0,46.5,5.05,14.15,110.5,201.77,154.35
2018,5,7,18,30,290.0,37.0,4.9,13.9,67.0,138.33,95.69
2018,5,7,18,45,172.5,23.0,4.75,13.7,38.5,72.49,0.0
2018,5,7,19,0,55.0,9.0,4.6,13.5,10.0,18.34,0.0
2018,5,7,19,15,27.5,4.5,4.5,13.45,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,8,5,15,56.5,9.5,4.6,12.6,13.0,9.05,0.0
2018,5,8,5,30,113.0,19.0,4.8,12.8,26.0,14.88,0.0
2018,5,8,5,45,273.5,32.0,5.0,13.0,70.0,25.14,15.58
2018,5,8,6,0,434.0,45.0,5.2,13.2,114.0,34.73,24.91
2018,5,8,6,15,304.0,42.5,5.2,13.35,99.5,30.01,21.14
2018,5,8,6,30,174.0,40.0,5.2,13.5,85.0,28.34,19.8
2018,5,8,6,45,87.0,60.5,5.2,13.7,83.0,51.86,40.9
2018,5,8,7,0,0.0,81.0,5.2,13.9,81.0,74.39,57.99
2018,5,8,7,15,0.0,100.0,5.1,13.95,100.0,91.21,72.06
2018,5,8,7,30,0.0,119.0,5.0,14.0,119.0,108.18,86.07
2018,5,8,7,45,11.0,154.0,4.9,14.1,160.0,140.89,112.54
2018,5,8,8,0,22.0,189.0,4.8,14.2,201.0,175.15,140.05
2018,5,8,8,15,38.5,224.0,4.65,14.2,247.0,208.21,166.34
2018,5,8,8,30,55.0,259.0,4.5,14.2,293.0,247.93,197.96
2018,5,8,8,45,84.5,288.0,4.35,14.2,345.0,290.71,231.75
2018,5,8,9,0,114.0,317.0,4.2,14.2,397.0,334.74,266.42
2018,5,8,9,15,144.0,340.0,4.05,14.25,447.0,380.4,302.09
2018,5,8,9,30,174.0,363.0,3.9,14.3,497.0,429.3,339.99
2018,5,8,9,45,195.0,378.5,3.8,14.35,534.5,468.98,370.4
2018,5,8,10,0,216.0,394.0,3.7,14.4,572.0,510.43,401.83
2018,5,8,10,15,242.0,404.0,3.55,14.55,610.0,553.2,433.74
2018,5,8,10,30,268.0,414.0,3.4,14.7,648.0,597.47,466.29
2018,5,8,10,45,288.0,419.0,3.3,14.9,675.5,633.73,492.46
2018,5,8,11,0,308.0,424.0,3.2,15.1,703.0,670.65,518.81
2018,5,8,11,15,349.5,413.0,3.15,15.3,734.0,711.52,548.65
2018,5,8,11,30,391.0,402.0,3.1,15.5,765.0,753.38,578.83
2018,5,8,11,45,404.5,398.0,3.05,15.7,775.5,782.24,598.61
2018,5,8,12,0,418.0,394.0,3.0,15.9,786.0,805.38,614.4
2018,5,8,12,15,382.0,410.5,3.25,16.0,768.5,792.11,605.11
2018,5,8,12,30,346.0,427.0,3.5,16.1,751.0,783.03,598.72
2018,5,8,12,45,287.0,438.5,3.7,16.25,705.0,743.68,569.78
2018,5,8,13,0,228.0,450.0,3.9,16.4,659.0,691.01,531.16
2018,5,8,13,15,200.5,443.0,4.15,16.35,624.5,659.68,509.17
2018,5,8,13,30,173.0,436.0,4.4,16.3,590.0,627.24,486.19
2018,5,8,13,45,277.0,371.0,4.65,16.25,609.5,676.72,528.53
2018,5,8,14,0,381.0,306.0,4.9,16.2,629.0,723.13,568.15
2018,5,8,14,15,629.0,203.0,5.0,16.1,713.0,858.45,675.26
2018,5,8,14,30,877.0,100.0,5.1,16.0,797.0,963.05,751.73
2018,5,8,14,45,866.5,98.5,5.15,15.95,760.0,934.92,732.79
2018,5,8,15,0,856.0,97.0,5.2,15.9,723.0,904.04,712.62
2018,5,8,15,15,842.5,95.0,5.2,15.9,681.0,867.34,687.64
2018,5,8,15,30,829.0,93.0,5.2,15.9,639.0,828.47,660.92
2018,5,8,15,45,809.5,91.0,4.9,15.8,592.5,788.81,632.07
2018,5,8,16,0,790.0,89.0,4.6,15.7,546.0,741.47,597.33
2018,5,8,16,15,764.5,86.5,4.5,15.6,496.5,688.05,558.69
2018,5,8,16,30,739.0,84.0,4.4,15.5,447.0,634.45,519.35
2018,5,8,16,45,706.5,81.0,4.3,15.45,396.5,575.78,473.81
2018,5,8,17,0,674.0,78.0,4.2,15.4,346.0,520.42,429.2
2018,5,8,17,15,630.0,72.5,4.2,15.3,295.0,455.16,375.8
2018,5,8,17,30,586.0,67.0,4.2,15.2,244.0,393.05,323.28
2018,5,8,17,45,522.5,61.0,4.2,15.1,196.0,324.87,264.27
2018,5,8,18,0,459.0,55.0,4.2,15.0,148.0,262.62,208.83
2018,5,8,18,15,364.5,46.0,4.05,14.85,106.5,192.63,146.93
2018,5,8,18,30,270.0,37.0,3.9,14.7,65.0,132.94,92.35
2018,5,8,18,45,160.5,23.0,3.75,14.5,37.5,70.08,2.82
2018,5,8,19,0,51.0,9.0,3.6,14.3,10.0,17.67,0.0
2018,5,8,19,15,25.5,4.5,3.45,14.2,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,45,11.5,2.5,3.45,12.85,2.0,0.0,0.0
2018,5,9,5,0,23.0,5.0,3.5,12.9,4.0,0.0,0.0
2018,5,9,5,15,119.5,16.0,3.75,13.15,22.5,15.25,0.0
2018,5,9,5,30,216.0,27.0,4.0,13.4,41.0,21.5,3.92
2018,5,9,5,45,335.0,36.0,4.25,13.65,80.0,28.86,18.79
2018,5,9,6,0,454.0,45.0,4.5,13.9,119.0,34.6,24.76
2018,5,9,6,15,317.5,50.5,4.55,14.0,111.0,37.24,27.53
2018,5,9,6,30,181.0,56.0,4.6,14.1,103.0,39.9,30.1
2018,5,9,6,45,106.0,92.5,4.7,14.25,121.5,75.81,62.12
2018,5,9,7,0,31.0,129.0,4.8,14.4,140.0,108.0,85.83
2018,5,9,7,15,51.5,155.5,4.95,14.5,177.5,134.13,105.89
2018,5,9,7,30,72.0,182.0,5.1,14.6,215.0,163.27,128.49
2018,5,9,7,45,55.5,195.0,5.2,14.7,222.0,177.92,141.01
2018,5,9,8,0,39.0,208.0,5.3,14.8,229.0,190.41,151.71
2018,5,9,8,15,104.0,231.5,5.4,14.9,295.0,231.25,183.29
2018,5,9,8,30,169.0,255.0,5.5,15.0,361.0,284.0,225.22
2018,5,9,8,45,317.5,252.5,5.55,15.1,469.5,355.42,282.03
2018,5,9,9,0,466.0,250.0,5.6,15.2,578.0,444.31,353.47
2018,5,9,9,15,484.0,258.5,5.65,15.3,616.0,490.14,390.92
2018,5,9,9,30,502.0,267.0,5.7,15.4,654.0,537.08,428.7
2018,5,9,9,45,528.0,269.0,5.7,15.5,692.0,584.25,466.12
2018,5,9,10,0,554.0,271.0,5.7,15.6,730.0,632.71,503.94
2018,5,9,10,15,552.0,282.5,5.7,15.7,752.5,670.41,532.52
2018,5,9,10,30,550.0,294.0,5.7,15.8,775.0,706.68,559.58
2018,5,9,10,45,389.0,363.0,5.7,15.95,707.0,665.87,524.65
2018,5,9,11,0,228.0,432.0,5.7,16.1,639.0,606.79,475.52
2018,5,9,11,15,249.0,434.5,5.65,16.15,663.5,643.78,503.63
2018,5,9,11,30,270.0,437.0,5.6,16.2,688.0,677.52,528.84
2018,5,9,11,45,521.0,320.0,5.5,16.25,808.5,815.36,637.75
2018,5,9,12,0,772.0,203.0,5.4,16.3,929.0,950.74,738.6
2018,5,9,12,15,854.0,155.0,5.4,16.35,956.5,991.17,766.29
2018,5,9,12,30,936.0,107.0,5.4,16.4,984.0,1038.61,799.31
2018,5,9,12,45,933.0,107.5,5.4,16.45,974.0,1047.52,805.34
2018,5,9,13,0,930.0,108.0,5.4,16.5,964.0,1052.8,809.2
2018,5,9,13,15,926.5,107.5,5.5,16.5,946.5,1052.88,810.55
2018,5,9,13,30,923.0,107.0,5.6,16.5,929.0,1049.3,809.5
2018,5,9,13,45,918.0,105.5,5.7,16.5,904.5,1039.53,804.22
2018,5,9,14,0,913.0,104.0,5.8,16.5,880.0,1026.19,796.54
2018,5,9,14,15,904.5,103.5,5.9,16.4,848.5,1007.04,785.1
2018,5,9,14,30,896.0,103.0,6.0,16.3,817.0,984.65,771.37
2018,5,9,14,45,884.5,102.0,6.15,16.25,779.0,955.8,753.06
2018,5,9,15,0,873.0,101.0,6.3,16.2,741.0,924.17,732.58
2018,5,9,15,15,859.5,99.0,6.3,16.2,698.5,887.06,707.01
2018,5,9,15,30,846.0,97.0,6.3,16.2,656.0,847.73,679.64
2018,5,9,15,45,826.5,95.0,6.55,15.9,608.5,807.62,653.18
2018,5,9,16,0,807.0,93.0,6.8,15.6,561.0,759.67,620.13
2018,5,9,16,15,781.5,90.5,6.8,15.4,511.0,705.57,580.65
2018,5,9,16,30,756.0,88.0,6.8,15.2,461.0,651.24,540.31
2018,5,9,16,45,722.0,85.0,6.8,15.0,409.0,590.77,492.73
2018,5,9,17,0,688.0,82.0,6.8,14.8,357.0,533.96,446.35
2018,5,9,17,15,642.5,77.0,6.7,14.6,305.0,467.71,390.86
2018,5,9,17,30,597.0,72.0,6.6,14.4,253.0,404.67,336.51
2018,5,9,17,45,529.5,65.5,6.5,14.2,203.5,333.35,273.94
2018,5,9,18,0,462.0,59.0,6.4,14.0,154.0,268.32,215.46
2018,5,9,18,15,363.5,49.0,6.2,13.85,111.0,195.5,150.58
2018,5,9,18,30,265.0,39.0,6.0,13.7,68.0,133.88,94.4
2018,5,9,18,45,155.5,24.0,5.85,13.55,39.0,70.52,10.62
2018,5,9,19,0,46.0,9.0,5.7,13.4,10.0,16.82,0.0
2018,5,9,19,15,23.0,4.5,5.6,13.4,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,13.2,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,13.05,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,12.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.6,12.85,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.55,12.75,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,12.7,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.4,12.65,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.3,12.45,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,10,4,45,4.5,2.0,4.9,12.4,2.0,0.0,0.0
2018,5,10,5,0,9.0,4.0,4.8,12.4,4.0,0.0,0.0
2018,5,10,5,15,63.0,15.0,5.0,12.6,19.0,14.3,0.0
2018,5,10,5,30,117.0,26.0,5.2,12.8,34.0,20.54,5.06
2018,5,10,5,45,210.0,40.5,5.35,13.05,69.5,31.44,21.13
2018,5,10,6,0,303.0,55.0,5.5,13.3,105.0,41.88,31.25
2018,5,10,6,15,287.0,71.5,5.5,13.4,132.0,53.21,41.81
2018,5,10,6,30,271.0,88.0,5.5,13.5,159.0,68.22,55.44
2018,5,10,6,45,190.0,113.0,5.5,13.65,168.0,85.13,70.53
2018,5,10,7,0,109.0,138.0,5.5,13.8,177.0,110.64,87.12
2018,5,10,7,15,104.5,160.5,5.55,13.95,203.0,137.04,106.49
2018,5,10,7,30,100.0,183.0,5.6,14.1,229.0,168.15,131.58
2018,5,10,7,45,232.0,192.5,5.7,14.25,315.0,201.93,153.97
2018,5,10,8,0,364.0,202.0,5.8,14.4,401.0,261.07,199.27
2018,5,10,8,15,524.5,174.0,5.9,14.55,489.0,310.04,237.88
2018,5,10,8,30,685.0,146.0,6.0,14.7,577.0,379.26,295.06
2018,5,10,8,45,746.5,134.5,6.15,14.8,635.0,437.01,345.23
2018,5,10,9,0,808.0,123.0,6.3,14.9,693.0,502.69,401.21
2018,5,10,9,15,734.0,165.5,6.35,15.0,705.5,543.6,435.97
2018,5,10,9,30,660.0,208.0,6.4,15.1,718.0,578.56,464.4
2018,5,10,9,45,623.5,239.5,6.4,15.25,738.0,619.3,496.24
2018,5,10,10,0,587.0,271.0,6.4,15.4,758.0,655.5,523.64
2018,5,10,10,15,537.5,301.0,6.4,15.5,758.5,676.76,538.96
2018,5,10,10,30,488.0,331.0,6.4,15.6,759.0,692.85,549.89
2018,5,10,10,45,523.0,327.0,6.4,15.7,795.0,741.18,586.85
2018,5,10,11,0,558.0,323.0,6.4,15.8,831.0,790.39,623.95
2018,5,10,11,15,598.5,309.0,6.3,15.8,861.0,834.59,657.22
2018,5,10,11,30,639.0,295.0,6.2,15.8,891.0,880.24,691.16
2018,5,10,11,45,648.0,293.5,6.1,15.8,901.0,907.95,710.91
2018,5,10,12,0,657.0,292.0,6.0,15.8,911.0,933.64,729.13
2018,5,10,12,15,638.5,301.5,6.1,15.8,902.0,940.93,734.4
2018,5,10,12,30,620.0,311.0,6.2,15.8,893.0,945.06,737.53
2018,5,10,12,45,656.0,285.5,6.3,15.8,895.5,966.56,755.2
2018,5,10,13,0,692.0,260.0,6.4,15.8,898.0,985.08,770.52
2018,5,10,13,15,678.5,260.5,6.5,15.7,876.0,976.89,765.85
2018,5,10,13,30,665.0,261.0,6.6,15.6,854.0,965.7,758.96
2018,5,10,13,45,691.5,236.5,6.75,15.5,838.5,966.09,761.44
2018,5,10,14,0,718.0,212.0,6.9,15.4,823.0,962.51,760.77
2018,5,10,14,15,781.5,171.5,6.95,15.35,814.5,967.94,766.2
2018,5,10,14,30,845.0,131.0,7.0,15.3,806.0,974.19,772.37
2018,5,10,14,45,840.0,125.5,7.05,15.3,770.0,947.48,754.3
2018,5,10,15,0,835.0,120.0,7.1,15.3,734.0,917.76,734.1
2018,5,10,15,15,805.0,122.0,7.1,15.3,686.0,871.21,700.99
2018,5,10,15,30,775.0,124.0,7.1,15.3,638.0,823.41,666.72
2018,5,10,15,45,739.0,121.0,7.25,15.1,582.5,767.67,626.89
2018,5,10,16,0,703.0,118.0,7.4,14.9,527.0,708.66,583.79
2018,5,10,16,15,695.0,109.0,7.4,14.75,483.5,664.33,551.11
2018,5,10,16,30,687.0,100.0,7.4,14.6,440.0,618.58,516.21
2018,5,10,16,45,660.5,98.0,7.45,14.4,395.5,567.41,475.26
2018,5,10,17,0,634.0,96.0,7.5,14.2,351.0,516.85,433.72
2018,5,10,17,15,584.5,90.5,7.5,14.0,300.0,450.22,377.72
2018,5,10,17,30,535.0,85.0,7.5,13.8,249.0,387.17,323.29
2018,5,10,17,45,462.5,77.5,7.5,13.6,200.0,312.83,258.24
2018,5,10,18,0,390.0,70.0,7.5,13.4,151.0,249.49,201.42
2018,5,10,18,15,295.5,57.5,7.4,13.25,109.0,180.42,140.01
2018,5,10,18,30,201.0,45.0,7.3,13.1,67.0,122.23,87.54
2018,5,10,18,45,116.5,28.5,7.2,12.9,40.0,64.24,15.26
2018,5,10,19,0,32.0,12.0,7.1,12.7,13.0,17.19,0.0
2018,5,10,19,15,16.0,6.0,7.0,12.7,6.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.85,12.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.6,12.55,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.2,12.45,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.5,12.35,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.05,12.3,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,11,4,45,10.0,2.5,3.2,11.45,2.0,0.0,0.0
2018,5,11,5,0,20.0,5.0,3.2,11.5,4.0,0.0,0.0
2018,5,11,5,15,76.0,16.5,3.4,11.75,20.5,15.73,0.0
2018,5,11,5,30,132.0,28.0,3.6,12.0,37.0,22.16,7.27
2018,5,11,5,45,215.0,40.5,3.75,12.25,70.0,31.37,21.28
2018,5,11,6,0,298.0,53.0,3.9,12.5,103.0,40.21,29.94
2018,5,11,6,15,346.5,66.0,4.0,12.7,143.5,48.98,38.19
2018,5,11,6,30,395.0,79.0,4.1,12.9,184.0,57.34,45.87
2018,5,11,6,45,422.5,92.5,4.2,13.15,227.0,65.57,53.25
2018,5,11,7,0,450.0,106.0,4.3,13.4,270.0,84.03,59.41
2018,5,11,7,15,474.0,120.5,4.25,13.65,316.5,127.03,83.63
2018,5,11,7,30,498.0,135.0,4.2,13.9,363.0,173.13,117.96
2018,5,11,7,45,519.0,146.5,4.15,14.15,408.5,219.24,156.34
2018,5,11,8,0,540.0,158.0,4.1,14.4,454.0,267.75,198.37
2018,5,11,8,15,568.5,164.5,4.1,14.7,501.0,316.74,240.97
2018,5,11,8,30,597.0,171.0,4.1,15.0,548.0,368.43,285.45
2018,5,11,8,45,609.0,183.5,4.1,15.35,591.5,420.9,329.82
2018,5,11,9,0,621.0,196.0,4.1,15.7,635.0,474.05,373.58
2018,5,11,9,15,629.5,208.0,4.15,16.0,674.5,525.36,414.86
2018,5,11,9,30,638.0,220.0,4.2,16.3,714.0,576.58,455.06
2018,5,11,9,45,695.0,205.0,4.3,16.65,764.5,634.31,500.14
2018,5,11,10,0,752.0,190.0,4.4,17.0,815.0,695.55,547.07
2018,5,11,10,15,824.5,159.0,4.45,17.2,865.0,756.0,593.31
2018,5,11,10,30,897.0,128.0,4.5,17.4,915.0,817.1,636.92
2018,5,11,10,45,918.0,120.0,4.5,17.6,941.5,862.47,667.85
2018,5,11,11,0,939.0,112.0,4.5,17.8,968.0,906.4,697.53
2018,5,11,11,15,943.0,111.0,4.5,17.95,981.5,940.39,720.15
2018,5,11,11,30,947.0,110.0,4.5,18.1,995.0,971.49,740.71
2018,5,11,11,45,950.5,109.0,4.5,18.2,1001.5,999.09,758.96
2018,5,11,12,0,954.0,108.0,4.5,18.3,1008.0,1023.5,775.03
2018,5,11,12,15,953.0,108.0,4.5,18.4,1005.5,1041.21,786.59
2018,5,11,12,30,952.0,108.0,4.5,18.5,1003.0,1055.37,795.87
2018,5,11,12,45,950.5,108.0,4.55,18.6,993.5,1065.41,802.99
2018,5,11,13,0,949.0,108.0,4.6,18.7,984.0,1071.77,807.79
2018,5,11,13,15,945.0,107.0,4.7,18.7,965.5,1070.85,808.65
2018,5,11,13,30,941.0,106.0,4.8,18.7,947.0,1066.21,807.14
2018,5,11,13,45,935.5,105.0,4.9,18.75,922.0,1056.38,802.05
2018,5,11,14,0,930.0,104.0,5.0,18.8,897.0,1042.94,794.59
2018,5,11,14,15,922.0,103.5,5.15,18.8,865.5,1024.08,784.0
2018,5,11,14,30,914.0,103.0,5.3,18.8,834.0,1001.92,771.08
2018,5,11,14,45,903.0,102.0,5.45,18.75,796.0,973.21,753.6
2018,5,11,15,0,892.0,101.0,5.6,18.7,758.0,941.65,733.93
2018,5,11,15,15,879.0,98.5,5.6,18.7,715.0,903.97,708.61
2018,5,11,15,30,866.0,96.0,5.6,18.7,672.0,863.96,681.45
2018,5,11,15,45,849.0,93.5,5.8,18.5,624.5,818.55,651.51
2018,5,11,16,0,832.0,91.0,6.0,18.3,577.0,777.36,624.13
2018,5,11,16,15,810.0,87.5,5.95,18.05,526.5,723.84,585.99
2018,5,11,16,30,788.0,84.0,5.9,17.8,476.0,669.74,546.8
2018,5,11,16,45,759.5,80.0,5.8,17.55,424.0,610.48,501.54
2018,5,11,17,0,731.0,76.0,5.7,17.3,372.0,551.88,454.76
2018,5,11,17,15,688.5,72.0,5.5,16.9,319.5,488.42,402.64
2018,5,11,17,30,646.0,68.0,5.3,16.5,267.0,425.87,349.74
2018,5,11,17,45,583.5,61.5,5.1,16.15,216.0,354.36,288.01
2018,5,11,18,0,521.0,55.0,4.9,15.8,165.0,288.64,229.62
2018,5,11,18,15,425.5,47.0,4.7,15.55,120.5,215.8,165.12
2018,5,11,18,30,330.0,39.0,4.5,15.3,76.0,153.03,108.24
2018,5,11,18,45,210.5,26.5,4.35,15.05,46.0,87.38,27.86
2018,5,11,19,0,91.0,14.0,4.2,14.8,16.0,29.79,0.0
2018,5,11,19,15,45.5,7.0,4.0,14.85,8.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,5,12,4,45,17.0,3.0,2.45,15.2,2.5,0.0,0.0
2018,5,12,5,0,34.0,6.0,2.4,15.2,5.0,0.0,0.0
2018,5,12,5,15,140.0,17.0,2.4,15.55,25.5,16.2,0.0
2018,5,12,5,30,246.0,28.0,2.4,15.9,46.0,23.4,8.89
2018,5,12,5,45,359.5,36.5,2.4,16.3,86.0,28.87,18.87
2018,5,12,6,0,473.0,45.0,2.4,16.7,126.0,34.18,24.21
2018,5,12,6,15,545.0,51.5,2.45,16.9,175.0,37.49,27.47
2018,5,12,6,30,617.0,58.0,2.5,17.1,224.0,40.7,30.45
2018,5,12,6,45,664.5,63.0,2.55,17.3,276.0,42.52,32.08
2018,5,12,7,0,712.0,68.0,2.6,17.5,328.0,65.14,38.04
2018,5,12,7,15,745.5,72.0,2.55,17.75,381.0,115.39,61.92
2018,5,12,7,30,779.0,76.0,2.5,18.0,434.0,169.69,100.85
2018,5,12,7,45,803.0,78.5,2.45,18.25,485.0,224.65,146.72
2018,5,12,8,0,827.0,81.0,2.4,18.5,536.0,282.08,197.01
2018,5,12,8,15,845.0,84.0,2.25,18.75,584.5,344.76,251.7
2018,5,12,8,30,863.0,87.0,2.1,19.0,633.0,403.76,302.45
2018,5,12,8,45,876.0,89.0,1.9,19.25,677.0,460.67,349.98
2018,5,12,9,0,889.0,91.0,1.7,19.5,721.0,517.71,395.66
2018,5,12,9,15,897.0,94.5,1.65,19.6,760.5,573.27,439.22
2018,5,12,9,30,905.0,98.0,1.6,19.7,800.0,627.97,480.58
2018,5,12,9,45,907.5,102.5,1.6,19.85,832.5,678.96,518.12
2018,5,12,10,0,910.0,107.0,1.6,20.0,865.0,728.12,553.26
2018,5,12,10,15,824.0,156.5,1.75,19.9,860.0,753.55,571.08
2018,5,12,10,30,738.0,206.0,1.9,19.8,855.0,770.76,582.75
2018,5,12,10,45,603.5,281.5,2.05,19.75,820.0,763.82,575.97
2018,5,12,11,0,469.0,357.0,2.2,19.7,785.0,746.7,561.71
2018,5,12,11,15,495.0,349.5,2.4,19.6,807.0,782.68,588.98
2018,5,12,11,30,521.0,342.0,2.6,19.5,829.0,818.33,615.48
2018,5,12,11,45,509.0,348.5,2.8,19.35,827.0,831.43,625.55
2018,5,12,12,0,497.0,355.0,3.0,19.2,825.0,842.11,634.13
2018,5,12,12,15,404.0,397.5,3.2,19.1,779.0,806.82,608.25
2018,5,12,12,30,311.0,440.0,3.4,19.0,733.0,760.66,574.67
2018,5,12,12,45,368.0,410.5,3.55,18.85,753.5,794.73,602.18
2018,5,12,13,0,425.0,381.0,3.7,18.7,774.0,837.15,634.76
2018,5,12,13,15,491.5,341.5,3.8,18.55,788.0,868.71,660.13
2018,5,12,13,30,558.0,302.0,3.9,18.4,802.0,897.11,683.43
2018,5,12,13,45,658.5,245.0,4.0,18.25,819.0,941.36,718.74
2018,5,12,14,0,759.0,188.0,4.1,18.1,836.0,977.06,744.93
2018,5,12,14,15,810.5,155.5,4.05,17.95,825.0,979.24,747.31
2018,5,12,14,30,862.0,123.0,4.0,17.8,814.0,973.36,744.53
2018,5,12,14,45,850.5,121.0,3.95,17.65,776.5,944.3,725.84
2018,5,12,15,0,839.0,119.0,3.9,17.5,739.0,920.22,710.78
2018,5,12,15,15,824.5,116.5,3.9,17.5,696.5,882.45,685.86
2018,5,12,15,30,810.0,114.0,3.9,17.5,654.0,842.56,659.31
2018,5,12,15,45,790.0,111.0,3.65,17.2,606.5,795.66,626.99
2018,5,12,16,0,770.0,108.0,3.4,16.9,559.0,747.55,593.47
2018,5,12,16,15,744.5,104.5,3.3,16.7,509.5,693.79,555.76
2018,5,12,16,30,719.0,101.0,3.2,16.5,460.0,642.72,519.08
2018,5,12,16,45,686.5,96.0,3.05,16.35,408.5,582.71,473.19
2018,5,12,17,0,654.0,91.0,2.9,16.2,357.0,523.92,427.08
2018,5,12,17,15,608.5,85.5,2.8,15.95,306.0,458.72,374.81
2018,5,12,17,30,563.0,80.0,2.7,15.7,255.0,396.74,323.51
2018,5,12,17,45,498.0,72.5,2.6,15.5,206.0,327.09,264.5
2018,5,12,18,0,433.0,65.0,2.5,15.3,157.0,263.46,209.05
2018,5,12,18,15,339.5,54.0,2.4,15.05,114.0,191.89,146.97
2018,5,12,18,30,246.0,43.0,2.3,14.8,71.0,132.99,94.88
2018,5,12,18,45,150.0,28.5,2.15,14.55,43.0,75.85,28.55
2018,5,12,19,0,54.0,14.0,2.0,14.3,15.0,23.15,0.0
2018,5,12,19,15,27.0,7.0,2.0,14.2,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
