Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.8,13.3,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.9,13.3,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.0,3.0,13.35,4.0,3.81,0.0
2018,5,13,5,30,0.0,7.0,3.1,13.4,7.0,6.48,0.0
2018,5,13,5,45,0.0,12.5,3.25,13.5,12.5,11.57,4.32
2018,5,13,6,0,0.0,18.0,3.4,13.6,18.0,16.68,9.12
2018,5,13,6,15,0.0,28.5,3.4,13.65,28.5,26.44,18.01
2018,5,13,6,30,0.0,39.0,3.4,13.7,39.0,36.21,26.89
2018,5,13,6,45,0.0,59.5,3.4,13.75,59.5,55.33,44.0
2018,5,13,7,0,0.0,80.0,3.4,13.8,80.0,73.74,57.42
2018,5,13,7,15,0.0,94.5,3.35,13.9,94.5,86.75,68.23
2018,5,13,7,30,0.0,109.0,3.3,14.0,109.0,99.86,78.96
2018,5,13,7,45,0.0,117.5,3.25,14.15,117.5,107.86,85.3
2018,5,13,8,0,0.0,126.0,3.2,14.3,126.0,115.84,91.57
2018,5,13,8,15,0.5,135.5,3.15,14.5,136.0,124.87,98.62
2018,5,13,8,30,1.0,145.0,3.1,14.7,146.0,133.97,105.69
2018,5,13,8,45,2.0,160.0,3.1,14.85,161.5,148.3,117.0
2018,5,13,9,0,3.0,175.0,3.1,15.0,177.0,162.82,128.38
2018,5,13,9,15,4.0,181.5,3.1,15.15,184.5,169.85,133.68
2018,5,13,9,30,5.0,188.0,3.1,15.3,192.0,176.98,139.07
2018,5,13,9,45,11.5,234.0,3.15,15.45,243.5,223.78,176.12
2018,5,13,10,0,18.0,280.0,3.2,15.6,295.0,271.5,213.31
2018,5,13,10,15,22.0,305.0,3.25,15.7,324.0,299.08,234.44
2018,5,13,10,30,26.0,330.0,3.3,15.8,353.0,328.77,257.09
2018,5,13,10,45,24.5,328.5,3.35,15.85,350.5,329.18,257.07
2018,5,13,11,0,23.0,327.0,3.4,15.9,348.0,329.3,256.95
2018,5,13,11,15,23.5,335.5,3.4,15.95,357.0,340.49,265.36
2018,5,13,11,30,24.0,344.0,3.4,16.0,366.0,351.75,273.79
2018,5,13,11,45,24.0,345.5,3.45,16.05,368.0,355.74,276.73
2018,5,13,12,0,24.0,347.0,3.5,16.1,370.0,359.6,279.64
2018,5,13,12,15,33.0,374.0,3.55,16.05,405.5,397.48,308.84
2018,5,13,12,30,42.0,401.0,3.6,16.0,441.0,436.01,338.23
2018,5,13,12,45,50.0,409.0,3.65,16.0,456.0,454.69,352.61
2018,5,13,13,0,58.0,417.0,3.7,16.0,471.0,473.4,367.09
2018,5,13,13,15,56.0,403.5,3.7,15.95,454.5,459.6,356.99
2018,5,13,13,30,54.0,390.0,3.7,15.9,438.0,445.34,346.68
2018,5,13,13,45,40.0,352.5,3.7,15.85,387.5,393.45,307.39
2018,5,13,14,0,26.0,315.0,3.7,15.8,337.0,341.29,267.51
2018,5,13,14,15,34.0,323.5,3.7,15.7,351.5,359.02,282.14
2018,5,13,14,30,42.0,332.0,3.7,15.6,366.0,376.68,296.53
2018,5,13,14,45,48.5,324.5,3.7,15.55,362.0,375.53,296.45
2018,5,13,15,0,55.0,317.0,3.7,15.5,358.0,373.98,296.16
2018,5,13,15,15,88.0,305.0,3.7,15.5,366.0,390.77,311.14
2018,5,13,15,30,121.0,293.0,3.7,15.5,374.0,417.38,333.51
2018,5,13,15,45,162.0,274.0,3.7,15.25,374.0,427.97,344.13
2018,5,13,16,0,203.0,255.0,3.7,15.0,374.0,435.07,352.0
2018,5,13,16,15,222.5,228.5,3.7,14.85,348.5,413.67,336.84
2018,5,13,16,30,242.0,202.0,3.7,14.7,323.0,400.09,327.5
2018,5,13,16,45,263.5,177.5,3.7,14.55,296.0,376.81,310.16
2018,5,13,17,0,285.0,153.0,3.7,14.4,269.0,350.75,289.96
2018,5,13,17,15,360.5,122.0,3.65,14.25,248.0,354.29,293.37
2018,5,13,17,30,436.0,91.0,3.6,14.1,227.0,339.63,280.57
2018,5,13,17,45,397.5,79.0,3.55,13.95,185.5,284.82,232.96
2018,5,13,18,0,359.0,67.0,3.5,13.8,144.0,233.64,187.34
2018,5,13,18,15,280.0,54.0,3.45,13.7,104.5,170.95,132.14
2018,5,13,18,30,201.0,41.0,3.4,13.6,65.0,117.21,84.36
2018,5,13,18,45,122.5,27.0,3.3,13.45,39.5,67.93,28.73
2018,5,13,19,0,44.0,13.0,3.2,13.3,14.0,20.42,0.0
2018,5,13,19,15,22.0,6.5,3.2,13.3,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.4,12.0,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.3,12.0,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.0,2.25,12.05,3.0,2.86,0.0
2018,5,14,5,30,0.0,5.0,2.2,12.1,5.0,4.62,0.0
2018,5,14,5,45,0.0,8.5,2.15,12.15,8.5,7.87,1.18
2018,5,14,6,0,0.0,12.0,2.1,12.2,12.0,11.11,4.26
2018,5,14,6,15,0.0,18.0,2.0,12.35,18.0,16.68,9.38
2018,5,14,6,30,0.0,24.0,1.9,12.5,24.0,22.25,14.48
2018,5,14,6,45,0.0,42.0,1.85,12.6,42.0,39.0,29.59
2018,5,14,7,0,0.0,60.0,1.8,12.7,60.0,55.79,42.38
2018,5,14,7,15,0.0,67.0,1.85,12.85,67.0,62.33,47.78
2018,5,14,7,30,0.0,74.0,1.9,13.0,74.0,68.88,53.13
2018,5,14,7,45,0.0,79.5,1.95,13.15,79.5,74.03,57.24
2018,5,14,8,0,0.0,85.0,2.0,13.3,85.0,79.18,61.32
2018,5,14,8,15,0.0,102.0,2.15,13.45,102.0,94.8,74.08
2018,5,14,8,30,0.0,119.0,2.3,13.6,119.0,110.31,86.62
2018,5,14,8,45,0.0,133.5,2.4,13.75,133.5,123.62,97.25
2018,5,14,9,0,0.0,148.0,2.5,13.9,148.0,137.0,107.85
2018,5,14,9,15,2.5,167.0,2.65,14.05,169.0,155.9,122.9
2018,5,14,9,30,5.0,186.0,2.8,14.2,190.0,175.15,138.14
2018,5,14,9,45,8.0,214.0,2.9,14.35,220.5,203.31,160.4
2018,5,14,10,0,11.0,242.0,3.0,14.5,251.0,231.93,182.82
2018,5,14,10,15,12.0,250.0,3.15,14.6,260.0,241.14,189.82
2018,5,14,10,30,13.0,258.0,3.3,14.7,269.0,250.44,196.94
2018,5,14,10,45,14.5,276.0,3.4,14.8,289.0,269.56,211.75
2018,5,14,11,0,16.0,294.0,3.5,14.9,309.0,288.91,226.65
2018,5,14,11,15,36.5,340.0,3.55,14.95,374.0,356.14,279.13
2018,5,14,11,30,57.0,386.0,3.6,15.0,439.0,422.27,329.87
2018,5,14,11,45,186.0,402.5,3.65,15.05,578.0,569.68,444.46
2018,5,14,12,0,315.0,419.0,3.7,15.1,717.0,724.0,559.89
2018,5,14,12,15,394.0,391.5,3.75,15.1,763.5,790.71,609.43
2018,5,14,12,30,473.0,364.0,3.8,15.1,810.0,851.84,655.14
2018,5,14,12,45,399.0,395.0,3.85,15.15,768.5,817.85,628.62
2018,5,14,13,0,325.0,426.0,3.9,15.2,727.0,773.02,594.95
2018,5,14,13,15,323.5,419.5,3.95,15.15,714.5,769.08,593.21
2018,5,14,13,30,322.0,413.0,4.0,15.1,702.0,763.52,590.08
2018,5,14,13,45,345.0,390.0,4.05,15.05,692.0,763.47,592.02
2018,5,14,14,0,368.0,367.0,4.1,15.0,682.0,761.22,592.42
2018,5,14,14,15,348.0,352.0,4.15,14.9,641.5,722.98,565.55
2018,5,14,14,30,328.0,337.0,4.2,14.8,601.0,683.68,537.82
2018,5,14,14,45,245.5,342.5,4.2,14.75,535.0,606.81,479.34
2018,5,14,15,0,163.0,348.0,4.2,14.7,469.0,519.94,412.49
2018,5,14,15,15,173.0,326.0,4.2,14.7,448.0,502.14,400.64
2018,5,14,15,30,183.0,304.0,4.2,14.7,427.0,483.0,387.36
2018,5,14,15,45,207.0,278.0,4.25,14.5,407.5,469.64,379.3
2018,5,14,16,0,231.0,252.0,4.3,14.3,388.0,453.77,369.06
2018,5,14,16,15,261.0,225.0,4.3,14.15,366.0,449.4,367.48
2018,5,14,16,30,291.0,198.0,4.3,14.0,344.0,430.32,354.11
2018,5,14,16,45,301.5,174.0,4.3,13.9,311.0,398.07,329.27
2018,5,14,17,0,312.0,150.0,4.3,13.8,278.0,363.97,302.28
2018,5,14,17,15,296.5,130.5,4.25,13.6,239.0,318.4,264.72
2018,5,14,17,30,281.0,111.0,4.2,13.4,200.0,273.73,226.97
2018,5,14,17,45,243.0,93.5,4.2,13.25,160.5,222.04,182.33
2018,5,14,18,0,205.0,76.0,4.2,13.1,121.0,174.08,140.11
2018,5,14,18,15,155.0,59.5,4.15,13.0,88.5,127.07,98.54
2018,5,14,18,30,105.0,43.0,4.1,12.9,56.0,85.6,61.74
2018,5,14,18,45,67.5,28.0,4.05,12.75,35.0,52.4,23.76
2018,5,14,19,0,30.0,13.0,4.0,12.6,14.0,17.89,0.0
2018,5,14,19,15,15.0,6.5,3.95,12.6,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.55,12.35,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.5,12.4,1.0,0.0,0.0
2018,5,15,5,15,0.0,4.5,2.5,12.6,4.5,4.29,0.0
2018,5,15,5,30,0.0,8.0,2.5,12.8,8.0,7.4,0.0
2018,5,15,5,45,0.0,13.5,2.55,12.95,13.5,12.5,5.19
2018,5,15,6,0,0.0,19.0,2.6,13.1,19.0,17.61,10.0
2018,5,15,6,15,0.0,31.0,2.5,13.2,31.0,28.76,20.16
2018,5,15,6,30,0.0,43.0,2.4,13.3,43.0,39.94,30.29
2018,5,15,6,45,3.5,77.0,2.35,13.4,78.5,70.53,57.62
2018,5,15,7,0,7.0,111.0,2.3,13.5,114.0,99.29,78.93
2018,5,15,7,15,10.0,134.5,2.3,13.6,139.0,120.57,96.2
2018,5,15,7,30,13.0,158.0,2.3,13.7,164.0,142.48,113.84
2018,5,15,7,45,9.5,165.5,2.25,13.8,170.0,150.54,120.2
2018,5,15,8,0,6.0,173.0,2.2,13.9,176.0,157.94,125.98
2018,5,15,8,15,6.5,184.0,2.3,14.05,187.5,169.08,134.64
2018,5,15,8,30,7.0,195.0,2.4,14.2,199.0,180.26,143.27
2018,5,15,8,45,19.0,232.5,2.45,14.3,245.5,219.64,174.44
2018,5,15,9,0,31.0,270.0,2.5,14.4,292.0,257.34,203.94
2018,5,15,9,15,58.0,313.0,2.6,14.55,357.0,312.99,247.36
2018,5,15,9,30,85.0,356.0,2.7,14.7,422.0,372.06,292.88
2018,5,15,9,45,112.5,378.0,2.8,14.8,469.5,415.62,326.24
2018,5,15,10,0,140.0,400.0,2.9,14.9,517.0,463.31,362.54
2018,5,15,10,15,202.0,410.0,3.0,15.0,585.0,528.01,412.08
2018,5,15,10,30,264.0,420.0,3.1,15.1,653.0,599.03,465.63
2018,5,15,10,45,322.5,408.0,3.2,15.15,699.5,650.54,504.66
2018,5,15,11,0,381.0,396.0,3.3,15.2,746.0,704.97,545.61
2018,5,15,11,15,540.0,316.0,3.4,15.3,819.5,790.01,611.3
2018,5,15,11,30,699.0,236.0,3.5,15.4,893.0,877.85,677.63
2018,5,15,11,45,792.5,182.0,3.6,15.45,931.0,929.27,713.15
2018,5,15,12,0,886.0,128.0,3.7,15.5,969.0,977.95,746.81
2018,5,15,12,15,887.5,127.0,3.8,15.5,967.5,995.98,759.48
2018,5,15,12,30,889.0,126.0,3.9,15.5,966.0,1010.79,770.28
2018,5,15,12,45,890.0,124.0,4.0,15.55,957.5,1020.77,777.77
2018,5,15,13,0,891.0,122.0,4.1,15.6,949.0,1027.33,783.08
2018,5,15,13,15,888.0,120.5,4.2,15.55,932.0,1026.88,784.03
2018,5,15,13,30,885.0,119.0,4.3,15.5,915.0,1022.94,782.67
2018,5,15,13,45,881.5,117.0,4.35,15.5,892.0,1014.48,778.15
2018,5,15,14,0,878.0,115.0,4.4,15.5,869.0,1002.6,771.39
2018,5,15,14,15,872.0,113.0,4.45,15.4,839.0,984.9,760.96
2018,5,15,14,30,866.0,111.0,4.5,15.3,809.0,964.01,748.34
2018,5,15,14,45,859.5,108.0,4.5,15.25,774.0,938.48,731.9
2018,5,15,15,0,853.0,105.0,4.5,15.2,739.0,910.03,713.37
2018,5,15,15,15,839.5,102.5,4.5,15.2,697.0,873.12,688.54
2018,5,15,15,30,826.0,100.0,4.5,15.2,655.0,840.53,666.75
2018,5,15,15,45,813.0,96.5,4.5,15.0,610.5,798.47,638.27
2018,5,15,16,0,800.0,93.0,4.5,14.8,566.0,754.67,608.16
2018,5,15,16,15,781.5,89.0,4.45,14.75,518.0,704.65,572.29
2018,5,15,16,30,763.0,85.0,4.4,14.7,470.0,653.84,535.3
2018,5,15,16,45,738.0,80.5,4.35,14.6,420.0,597.63,492.38
2018,5,15,17,0,713.0,76.0,4.3,14.5,370.0,541.82,447.91
2018,5,15,17,15,675.0,71.0,4.25,14.4,319.0,480.6,397.66
2018,5,15,17,30,637.0,66.0,4.2,14.3,268.0,420.03,346.44
2018,5,15,17,45,583.0,60.0,4.15,14.2,219.0,353.61,288.91
2018,5,15,18,0,529.0,54.0,4.1,14.1,170.0,292.06,233.89
2018,5,15,18,15,443.0,46.0,4.0,13.95,126.0,222.12,171.58
2018,5,15,18,30,357.0,38.0,3.9,13.8,82.0,161.37,116.55
2018,5,15,18,45,237.0,27.5,3.8,13.7,51.0,97.0,48.83
2018,5,15,19,0,117.0,17.0,3.7,13.6,20.0,37.77,0.0
2018,5,15,19,15,58.5,8.5,3.55,13.55,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,16,4,45,18.5,3.5,3.05,12.75,3.0,0.0,0.0
2018,5,16,5,0,37.0,7.0,3.0,12.8,6.0,0.0,0.0
2018,5,16,5,15,139.5,19.5,3.1,13.05,29.0,18.59,0.0
2018,5,16,5,30,242.0,32.0,3.2,13.3,52.0,25.27,13.07
2018,5,16,5,45,348.0,41.0,3.3,13.55,92.0,32.57,22.53
2018,5,16,6,0,454.0,50.0,3.4,13.8,132.0,38.13,28.1
2018,5,16,6,15,524.0,57.0,3.4,13.9,180.5,41.66,31.58
2018,5,16,6,30,594.0,64.0,3.4,14.0,229.0,45.06,34.76
2018,5,16,6,45,642.0,68.5,3.4,14.1,280.0,46.27,35.85
2018,5,16,7,0,690.0,73.0,3.4,14.2,331.0,67.79,38.92
2018,5,16,7,15,723.5,77.0,3.35,14.35,383.0,121.27,67.84
2018,5,16,7,30,757.0,81.0,3.3,14.5,435.0,174.17,106.99
2018,5,16,7,45,781.5,84.0,3.3,14.6,485.5,228.2,153.09
2018,5,16,8,0,806.0,87.0,3.3,14.7,536.0,284.78,203.59
2018,5,16,8,15,824.5,89.5,3.3,14.85,584.0,341.28,254.56
2018,5,16,8,30,843.0,92.0,3.3,15.0,632.0,403.2,309.02
2018,5,16,8,45,857.5,94.0,3.3,15.15,676.0,459.46,357.84
2018,5,16,9,0,872.0,96.0,3.3,15.3,720.0,516.03,405.5
2018,5,16,9,15,819.0,126.5,3.3,15.4,738.0,559.36,441.29
2018,5,16,9,30,766.0,157.0,3.3,15.5,756.0,599.06,472.69
2018,5,16,9,45,823.0,139.0,3.35,15.65,807.5,658.73,519.41
2018,5,16,10,0,880.0,121.0,3.4,15.8,859.0,721.32,567.27
2018,5,16,10,15,887.5,121.5,3.5,15.85,886.5,766.99,600.48
2018,5,16,10,30,895.0,122.0,3.6,15.9,914.0,810.9,631.41
2018,5,16,10,45,901.0,122.0,3.65,16.0,935.0,851.17,659.16
2018,5,16,11,0,907.0,122.0,3.7,16.1,956.0,889.15,685.14
2018,5,16,11,15,910.5,122.0,3.7,16.15,969.0,922.49,707.59
2018,5,16,11,30,914.0,122.0,3.7,16.2,982.0,953.06,728.06
2018,5,16,11,45,916.5,121.5,3.65,16.2,988.0,979.32,745.32
2018,5,16,12,0,919.0,121.0,3.6,16.2,994.0,1002.51,760.49
2018,5,16,12,15,916.5,122.0,3.6,16.25,991.0,1019.12,771.44
2018,5,16,12,30,914.0,123.0,3.6,16.3,988.0,1032.32,780.21
2018,5,16,12,45,907.0,126.0,3.6,16.3,977.0,1039.57,785.25
2018,5,16,13,0,900.0,129.0,3.6,16.3,966.0,1043.3,788.08
2018,5,16,13,15,897.0,128.0,3.65,16.3,949.0,1043.48,789.07
2018,5,16,13,30,894.0,127.0,3.7,16.3,932.0,1040.14,787.83
2018,5,16,13,45,891.0,123.5,3.8,16.3,908.0,1030.68,782.95
2018,5,16,14,0,888.0,120.0,3.9,16.3,884.0,1017.71,775.79
2018,5,16,14,15,881.5,118.0,3.95,16.2,853.5,999.47,765.04
2018,5,16,14,30,875.0,116.0,4.0,16.1,823.0,978.02,752.13
2018,5,16,14,45,867.5,112.5,4.05,16.05,786.5,950.9,735.13
2018,5,16,15,0,860.0,109.0,4.1,16.0,750.0,920.87,716.04
2018,5,16,15,15,836.5,111.0,4.1,16.0,705.0,886.91,693.66
2018,5,16,15,30,813.0,113.0,4.1,16.0,660.0,844.09,664.76
2018,5,16,15,45,808.0,105.0,4.15,15.8,617.0,804.09,638.36
2018,5,16,16,0,803.0,97.0,4.2,15.6,574.0,761.76,609.83
2018,5,16,16,15,782.5,93.5,4.15,15.5,525.0,710.71,573.72
2018,5,16,16,30,762.0,90.0,4.1,15.4,476.0,659.02,536.56
2018,5,16,16,45,733.5,85.5,4.1,15.25,425.0,600.52,492.3
2018,5,16,17,0,705.0,81.0,4.1,15.1,374.0,544.82,448.39
2018,5,16,17,15,664.0,76.0,4.1,14.95,322.0,480.48,396.22
2018,5,16,17,30,623.0,71.0,4.1,14.8,270.0,418.86,344.59
2018,5,16,17,45,565.5,64.5,4.1,14.6,220.5,350.91,286.3
2018,5,16,18,0,508.0,58.0,4.1,14.4,171.0,288.16,230.76
2018,5,16,18,15,420.0,49.5,4.05,14.2,127.0,217.96,168.62
2018,5,16,18,30,332.0,41.0,4.0,14.0,83.0,157.08,114.01
2018,5,16,18,45,217.5,29.0,3.9,13.85,51.5,94.61,50.38
2018,5,16,19,0,103.0,17.0,3.8,13.7,20.0,35.29,0.0
2018,5,16,19,15,51.5,8.5,3.75,13.6,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,4,45,13.5,3.0,3.1,13.0,3.0,0.0,0.0
2018,5,17,5,0,27.0,6.0,3.2,13.1,6.0,5.72,0.0
2018,5,17,5,15,110.5,19.5,3.3,13.3,28.0,18.59,0.0
2018,5,17,5,30,194.0,33.0,3.4,13.5,50.0,26.01,14.04
2018,5,17,5,45,291.0,44.5,3.55,13.65,88.5,34.32,24.09
2018,5,17,6,0,388.0,56.0,3.7,13.8,127.0,43.45,32.8
2018,5,17,6,15,272.0,55.5,3.75,13.9,113.0,40.46,30.52
2018,5,17,6,30,156.0,55.0,3.8,14.0,99.0,43.69,33.54
2018,5,17,6,45,78.0,74.5,3.8,14.1,96.5,62.66,50.45
2018,5,17,7,0,0.0,94.0,3.8,14.2,94.0,85.53,67.28
2018,5,17,7,15,0.0,109.5,3.85,14.25,109.5,99.48,78.8
2018,5,17,7,30,0.0,125.0,3.9,14.3,125.0,113.54,90.26
2018,5,17,7,45,61.0,169.0,3.95,14.35,203.0,159.98,125.95
2018,5,17,8,0,122.0,213.0,4.0,14.4,281.0,212.75,167.14
2018,5,17,8,15,162.0,249.0,4.0,14.5,348.0,264.61,208.49
2018,5,17,8,30,202.0,285.0,4.0,14.6,415.0,321.59,253.88
2018,5,17,8,45,216.5,304.5,4.0,14.65,452.5,359.1,284.03
2018,5,17,9,0,231.0,324.0,4.0,14.7,490.0,398.14,315.1
2018,5,17,9,15,223.5,342.0,4.0,14.75,509.5,425.41,336.55
2018,5,17,9,30,216.0,360.0,4.0,14.8,529.0,451.72,356.86
2018,5,17,9,45,166.0,380.5,4.0,14.85,513.5,451.99,356.21
2018,5,17,10,0,116.0,401.0,4.0,14.9,498.0,447.47,351.54
2018,5,17,10,15,82.5,379.0,4.05,14.95,449.0,411.33,323.16
2018,5,17,10,30,49.0,357.0,4.1,15.0,400.0,371.22,291.47
2018,5,17,10,45,38.5,353.5,4.15,15.05,388.0,363.61,285.25
2018,5,17,11,0,28.0,350.0,4.2,15.1,376.0,354.96,278.1
2018,5,17,11,15,31.0,365.0,4.25,15.1,394.0,374.93,293.48
2018,5,17,11,30,34.0,380.0,4.3,15.1,412.0,395.23,308.99
2018,5,17,11,45,27.5,356.5,4.35,15.15,382.5,369.33,288.87
2018,5,17,12,0,21.0,333.0,4.4,15.2,353.0,335.5,262.68
2018,5,17,12,15,19.0,320.5,4.55,15.15,338.5,322.65,252.98
2018,5,17,12,30,17.0,308.0,4.7,15.1,324.0,309.51,242.96
2018,5,17,12,45,16.5,300.0,4.8,15.1,315.5,302.0,237.3
2018,5,17,13,0,16.0,292.0,4.9,15.1,307.0,294.33,231.5
2018,5,17,13,15,31.0,321.0,5.05,15.05,349.5,348.88,275.01
2018,5,17,13,30,46.0,350.0,5.2,15.0,392.0,395.06,311.65
2018,5,17,13,45,223.0,309.5,5.35,14.95,503.0,554.94,442.03
2018,5,17,14,0,400.0,269.0,5.5,14.9,614.0,700.7,558.19
2018,5,17,14,15,431.5,252.5,5.6,14.8,612.5,710.63,567.35
2018,5,17,14,30,463.0,236.0,5.7,14.7,611.0,717.61,574.97
2018,5,17,14,45,523.0,210.5,5.75,14.65,615.5,744.06,597.72
2018,5,17,15,0,583.0,185.0,5.8,14.6,620.0,760.68,613.07
2018,5,17,15,15,694.0,145.5,5.8,14.6,634.5,801.45,645.15
2018,5,17,15,30,805.0,106.0,5.8,14.6,649.0,829.28,667.45
2018,5,17,15,45,760.0,109.5,5.9,14.4,594.0,769.29,624.6
2018,5,17,16,0,715.0,113.0,6.0,14.2,539.0,712.68,583.93
2018,5,17,16,15,692.0,108.0,6.0,14.1,491.0,661.46,546.16
2018,5,17,16,30,669.0,103.0,6.0,14.0,443.0,610.07,506.97
2018,5,17,16,45,537.5,119.5,6.0,13.85,374.0,510.25,425.76
2018,5,17,17,0,406.0,136.0,6.0,13.7,305.0,416.37,347.92
2018,5,17,17,15,317.5,127.5,6.0,13.6,249.0,326.9,273.26
2018,5,17,17,30,229.0,119.0,6.0,13.5,193.0,255.93,212.71
2018,5,17,17,45,198.5,100.0,5.95,13.4,156.0,208.82,171.86
2018,5,17,18,0,168.0,81.0,5.9,13.3,119.0,164.65,132.9
2018,5,17,18,15,126.0,63.0,5.8,13.25,87.5,120.69,94.03
2018,5,17,18,30,84.0,45.0,5.7,13.2,56.0,76.66,55.46
2018,5,17,18,45,48.0,29.0,5.6,13.1,34.5,45.67,24.19
2018,5,17,19,0,12.0,13.0,5.5,13.0,13.0,14.63,0.0
2018,5,17,19,15,6.0,6.5,5.4,13.0,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.95,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.05,13.1,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,13.1,1.0,0.95,0.0
2018,5,18,5,15,0.0,3.0,4.15,13.15,3.0,2.86,0.0
2018,5,18,5,30,0.0,5.0,4.2,13.2,5.0,4.62,0.0
2018,5,18,5,45,0.0,7.5,4.25,13.25,7.5,6.94,0.38
2018,5,18,6,0,0.0,10.0,4.3,13.3,10.0,9.26,2.58
2018,5,18,6,15,0.0,15.0,4.25,13.35,15.0,13.89,6.82
2018,5,18,6,30,0.0,20.0,4.2,13.4,20.0,18.54,11.05
2018,5,18,6,45,0.0,35.0,4.2,13.45,35.0,32.49,23.6
2018,5,18,7,0,0.0,50.0,4.2,13.5,50.0,46.46,34.24
2018,5,18,7,15,0.0,59.5,4.15,13.6,59.5,55.33,41.66
2018,5,18,7,30,0.0,69.0,4.1,13.7,69.0,64.21,49.01
2018,5,18,7,45,0.0,76.0,4.0,13.75,76.0,70.76,54.34
2018,5,18,8,0,0.0,83.0,3.9,13.8,83.0,77.32,59.64
2018,5,18,8,15,0.0,92.0,3.85,13.9,92.0,85.76,66.45
2018,5,18,8,30,0.0,101.0,3.8,14.0,101.0,94.02,73.06
2018,5,18,8,45,0.0,109.0,3.7,14.1,109.0,101.4,78.91
2018,5,18,9,0,0.0,117.0,3.6,14.2,117.0,108.8,84.75
2018,5,18,9,15,1.0,138.5,3.6,14.25,139.5,129.13,101.16
2018,5,18,9,30,2.0,160.0,3.6,14.3,162.0,149.65,117.58
2018,5,18,9,45,8.0,206.0,3.55,14.4,213.0,195.99,154.69
2018,5,18,10,0,14.0,252.0,3.5,14.5,264.0,243.11,191.88
2018,5,18,10,15,20.5,291.5,3.55,14.6,309.5,285.48,224.95
2018,5,18,10,30,27.0,331.0,3.6,14.7,355.0,330.09,259.39
2018,5,18,10,45,21.5,309.0,3.65,14.85,328.5,305.9,240.08
2018,5,18,11,0,16.0,287.0,3.7,15.0,302.0,282.24,221.34
2018,5,18,11,15,13.5,262.0,3.8,15.0,274.5,257.69,202.1
2018,5,18,11,30,11.0,237.0,3.9,15.0,247.0,232.71,182.43
2018,5,18,11,45,9.5,216.5,4.0,15.05,225.5,212.56,166.49
2018,5,18,12,0,8.0,196.0,4.1,15.1,204.0,192.17,150.31
2018,5,18,12,15,11.0,229.0,4.2,15.1,239.5,226.95,178.04
2018,5,18,12,30,14.0,262.0,4.3,15.1,275.0,262.09,205.8
2018,5,18,12,45,17.5,296.0,4.45,15.1,312.5,299.07,234.92
2018,5,18,13,0,21.0,330.0,4.6,15.1,350.0,336.49,264.24
2018,5,18,13,15,23.0,327.0,4.65,15.0,348.5,346.83,272.58
2018,5,18,13,30,25.0,324.0,4.7,14.9,347.0,346.98,273.14
2018,5,18,13,45,36.0,342.5,4.8,14.85,374.5,378.28,298.27
2018,5,18,14,0,47.0,361.0,4.9,14.8,402.0,409.72,323.38
2018,5,18,14,15,36.5,312.5,4.95,14.7,343.5,349.2,276.68
2018,5,18,14,30,26.0,264.0,5.0,14.6,285.0,288.75,229.55
2018,5,18,14,45,14.0,211.5,5.05,14.5,222.5,214.91,170.82
2018,5,18,15,0,2.0,159.0,5.1,14.4,160.0,152.19,120.04
2018,5,18,15,15,1.0,151.0,5.1,14.4,151.5,143.57,113.3
2018,5,18,15,30,0.0,143.0,5.1,14.4,143.0,135.01,106.53
2018,5,18,15,45,0.0,151.5,5.3,14.15,151.5,143.59,114.01
2018,5,18,16,0,0.0,160.0,5.5,13.9,160.0,152.43,121.77
2018,5,18,16,15,117.5,142.5,5.55,13.75,202.5,238.74,197.44
2018,5,18,16,30,235.0,125.0,5.6,13.6,245.0,307.82,257.59
2018,5,18,16,45,450.5,106.5,5.7,13.5,306.0,437.8,367.47
2018,5,18,17,0,666.0,88.0,5.8,13.4,367.0,529.24,443.1
2018,5,18,17,15,519.5,94.5,5.8,13.3,294.5,419.19,351.02
2018,5,18,17,30,373.0,101.0,5.8,13.2,222.0,318.86,265.95
2018,5,18,17,45,252.5,87.5,5.8,13.05,163.0,219.36,180.99
2018,5,18,18,0,132.0,74.0,5.8,12.9,104.0,141.29,113.76
2018,5,18,18,15,100.5,57.5,5.75,12.85,77.0,99.44,76.87
2018,5,18,18,30,69.0,41.0,5.7,12.8,50.0,66.84,47.98
2018,5,18,18,45,39.5,26.5,5.65,12.7,31.0,40.19,21.55
2018,5,18,19,0,10.0,12.0,5.6,12.6,12.0,13.31,0.0
2018,5,18,19,15,5.0,6.0,5.55,12.55,6.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.35,12.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.85,12.45,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,12.6,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.6,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.1,12.55,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.95,12.4,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.9,12.4,1.0,0.95,0.0
2018,5,19,5,15,0.0,4.5,5.9,12.4,4.5,4.16,0.0
2018,5,19,5,30,0.0,8.0,5.9,12.4,8.0,7.4,0.16
2018,5,19,5,45,0.0,12.5,5.9,12.4,12.5,11.57,4.45
2018,5,19,6,0,0.0,17.0,5.9,12.4,17.0,15.75,8.39
2018,5,19,6,15,0.0,23.5,5.9,12.45,23.5,21.79,13.95
2018,5,19,6,30,0.0,30.0,5.9,12.5,30.0,27.83,19.47
2018,5,19,6,45,0.0,47.5,5.85,12.5,47.5,44.13,34.15
2018,5,19,7,0,0.0,65.0,5.8,12.5,65.0,60.46,46.35
2018,5,19,7,15,0.0,73.0,5.8,12.55,73.0,67.93,52.58
2018,5,19,7,30,0.0,81.0,5.8,12.6,81.0,75.42,58.74
2018,5,19,7,45,0.0,87.5,5.75,12.7,87.5,81.49,63.63
2018,5,19,8,0,0.0,94.0,5.7,12.8,94.0,87.47,68.41
2018,5,19,8,15,0.0,100.5,5.7,12.9,100.5,93.46,73.18
2018,5,19,8,30,0.0,107.0,5.7,13.0,107.0,99.47,77.93
2018,5,19,8,45,0.0,105.5,5.7,13.1,105.5,98.2,76.62
2018,5,19,9,0,0.0,104.0,5.7,13.2,104.0,96.9,75.32
2018,5,19,9,15,0.5,115.0,5.7,13.35,115.5,107.34,83.72
2018,5,19,9,30,1.0,126.0,5.7,13.5,127.0,117.87,92.16
2018,5,19,9,45,1.5,139.5,5.7,13.6,141.0,130.8,102.55
2018,5,19,10,0,2.0,153.0,5.7,13.7,155.0,143.84,112.98
2018,5,19,10,15,2.0,149.0,5.75,13.85,151.0,140.39,109.96
2018,5,19,10,30,2.0,145.0,5.8,14.0,147.0,136.92,106.96
2018,5,19,10,45,3.5,156.5,5.9,14.1,160.0,149.09,116.75
2018,5,19,11,0,5.0,168.0,6.0,14.2,173.0,161.43,126.65
2018,5,19,11,15,8.0,202.5,6.05,14.3,210.0,196.85,155.12
2018,5,19,11,30,11.0,237.0,6.1,14.4,247.0,232.69,183.7
2018,5,19,11,45,13.5,266.0,6.15,14.45,278.5,263.27,207.95
2018,5,19,12,0,16.0,295.0,6.2,14.5,310.0,294.19,232.36
2018,5,19,12,15,17.0,303.0,6.25,14.55,319.0,303.75,239.87
2018,5,19,12,30,18.0,311.0,6.3,14.6,328.0,313.32,247.44
2018,5,19,12,45,21.0,328.5,6.4,14.6,348.0,334.16,264.02
2018,5,19,13,0,24.0,346.0,6.5,14.6,368.0,365.66,288.91
2018,5,19,13,15,20.0,316.0,6.55,14.6,334.0,322.36,255.05
2018,5,19,13,30,16.0,286.0,6.6,14.6,300.0,289.35,229.17
2018,5,19,13,45,15.5,277.5,6.65,14.55,291.0,280.85,222.77
2018,5,19,14,0,15.0,269.0,6.7,14.5,282.0,272.27,216.27
2018,5,19,14,15,17.0,275.5,6.7,14.45,289.5,280.99,223.63
2018,5,19,14,30,19.0,282.0,6.7,14.4,297.0,289.74,231.06
2018,5,19,14,45,16.0,259.0,6.75,14.35,271.5,264.08,210.89
2018,5,19,15,0,13.0,236.0,6.8,14.3,246.0,238.45,190.66
2018,5,19,15,15,10.5,219.0,6.8,14.3,226.5,219.37,175.57
2018,5,19,15,30,8.0,202.0,6.8,14.3,207.0,200.38,160.47
2018,5,19,15,45,11.0,202.0,6.8,14.05,208.5,203.25,163.54
2018,5,19,16,0,14.0,202.0,6.8,13.8,210.0,206.08,166.58
2018,5,19,16,15,24.0,194.5,6.8,13.65,207.0,206.44,167.81
2018,5,19,16,30,34.0,187.0,6.8,13.5,204.0,214.33,175.23
2018,5,19,16,45,87.5,158.5,6.8,13.35,196.5,227.6,188.28
2018,5,19,17,0,141.0,130.0,6.8,13.2,189.0,226.16,188.62
2018,5,19,17,15,85.5,76.0,6.75,13.0,110.5,128.69,105.77
2018,5,19,17,30,30.0,22.0,6.7,12.8,32.0,38.14,27.59
2018,5,19,17,45,15.0,14.5,6.65,12.65,19.5,21.78,13.21
2018,5,19,18,0,0.0,7.0,6.6,12.5,7.0,6.48,0.0
2018,5,19,18,15,0.0,6.0,6.5,12.4,6.0,5.55,0.0
2018,5,19,18,30,0.0,5.0,6.4,12.3,5.0,4.62,0.0
2018,5,19,18,45,0.0,3.5,6.35,12.25,3.5,3.24,0.0
2018,5,19,19,0,0.0,2.0,6.3,12.2,2.0,1.91,0.0
2018,5,19,19,15,0.0,1.0,6.25,12.2,1.0,0.95,0.0
2018,5,19,19,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,12.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,12.35,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,12.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,12.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,12.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,6.0,12.45,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,6.0,12.5,2.0,1.91,0.0
2018,5,20,5,15,0.0,7.0,6.0,12.55,7.0,6.48,0.0
2018,5,20,5,30,0.0,12.0,6.0,12.6,12.0,11.11,3.18
2018,5,20,5,45,0.0,20.5,6.05,12.65,20.5,19.01,10.95
2018,5,20,6,0,0.0,29.0,6.1,12.7,29.0,26.91,18.31
2018,5,20,6,15,0.0,39.5,6.1,12.75,39.5,36.68,27.29
2018,5,20,6,30,0.0,50.0,6.1,12.8,50.0,46.46,36.19
2018,5,20,6,45,0.0,60.0,6.05,12.85,60.0,55.79,44.55
2018,5,20,7,0,0.0,70.0,6.0,12.9,70.0,65.13,50.26
2018,5,20,7,15,0.0,65.5,6.0,12.9,65.5,60.93,46.53
2018,5,20,7,30,0.0,61.0,6.0,12.9,61.0,56.74,42.81
2018,5,20,7,45,0.0,63.5,5.95,12.95,63.5,59.09,44.64
2018,5,20,8,0,0.0,66.0,5.9,13.0,66.0,61.44,46.45
2018,5,20,8,15,0.0,84.5,5.85,13.0,84.5,78.74,60.83
2018,5,20,8,30,0.0,103.0,5.8,13.0,103.0,95.84,74.91
2018,5,20,8,45,0.0,110.0,5.8,13.05,110.0,102.31,80.04
2018,5,20,9,0,0.0,117.0,5.8,13.1,117.0,108.8,85.19
2018,5,20,9,15,8.5,177.5,5.85,13.15,184.0,168.67,134.23
2018,5,20,9,30,17.0,238.0,5.9,13.2,251.0,229.35,183.25
2018,5,20,9,45,22.5,277.5,5.95,13.25,296.0,269.12,214.9
2018,5,20,10,0,28.0,317.0,6.0,13.3,341.0,311.38,248.29
2018,5,20,10,15,51.5,347.0,6.0,13.4,392.5,359.25,286.29
2018,5,20,10,30,75.0,377.0,6.0,13.5,444.0,409.51,325.86
2018,5,20,10,45,187.0,387.0,6.05,13.65,558.5,518.02,412.86
2018,5,20,11,0,299.0,397.0,6.1,13.8,673.0,635.45,504.9
2018,5,20,11,15,392.5,387.5,6.15,13.9,755.5,726.37,575.29
2018,5,20,11,30,486.0,378.0,6.2,14.0,838.0,818.87,645.91
2018,5,20,11,45,503.0,377.0,6.25,14.1,855.0,851.15,669.69
2018,5,20,12,0,520.0,376.0,6.3,14.2,872.0,882.28,692.8
2018,5,20,12,15,537.0,364.5,6.35,14.2,876.0,901.69,707.87
2018,5,20,12,30,554.0,353.0,6.4,14.2,880.0,919.12,721.59
2018,5,20,12,45,505.0,369.5,6.45,14.2,846.0,896.5,704.08
2018,5,20,13,0,456.0,386.0,6.5,14.2,812.0,870.89,684.49
2018,5,20,13,15,317.0,405.5,6.6,14.1,699.0,746.2,589.49
2018,5,20,13,30,178.0,425.0,6.7,14.0,586.0,617.61,489.26
2018,5,20,13,45,151.5,414.0,6.75,13.9,548.5,581.03,461.62
2018,5,20,14,0,125.0,403.0,6.8,13.8,511.0,543.96,433.1
2018,5,20,14,15,112.5,375.5,6.8,13.65,470.0,502.84,401.96
2018,5,20,14,30,100.0,348.0,6.8,13.5,429.0,461.27,370.19
2018,5,20,14,45,132.0,341.5,6.8,13.35,443.5,484.22,390.33
2018,5,20,15,0,164.0,335.0,6.8,13.2,458.0,505.28,408.86
2018,5,20,15,15,91.5,274.0,6.8,13.2,342.0,359.14,291.8
2018,5,20,15,30,19.0,213.0,6.8,13.2,226.0,220.93,178.22
2018,5,20,15,45,19.0,194.5,6.75,13.0,206.5,202.28,163.68
2018,5,20,16,0,19.0,176.0,6.7,12.8,187.0,183.56,148.83
2018,5,20,16,15,102.5,187.5,6.7,12.75,241.0,276.37,228.6
2018,5,20,16,30,186.0,199.0,6.7,12.7,295.0,345.75,287.98
2018,5,20,16,45,254.5,176.0,6.7,12.65,292.5,368.48,308.41
2018,5,20,17,0,323.0,153.0,6.7,12.6,290.0,374.12,314.31
2018,5,20,17,15,318.5,132.5,6.7,12.6,252.5,333.27,280.0
2018,5,20,17,30,314.0,112.0,6.7,12.6,215.0,292.17,244.64
2018,5,20,17,45,285.5,95.5,6.7,12.55,176.5,244.28,202.56
2018,5,20,18,0,257.0,79.0,6.7,12.5,138.0,199.03,161.94
2018,5,20,18,15,198.0,63.0,6.7,12.5,102.0,146.25,114.95
2018,5,20,18,30,139.0,47.0,6.7,12.5,66.0,99.93,73.92
2018,5,20,18,45,77.0,30.5,6.65,12.5,40.5,58.84,35.43
2018,5,20,19,0,15.0,14.0,6.6,12.5,15.0,16.19,0.0
2018,5,20,19,15,7.5,7.0,6.5,12.45,7.5,6.67,0.0
2018,5,20,19,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,21,4,45,7.0,3.5,3.25,12.4,3.5,0.0,0.0
2018,5,21,5,0,14.0,7.0,3.2,12.4,7.0,6.67,0.0
2018,5,21,5,15,74.5,23.0,3.1,12.5,29.5,18.9,0.0
2018,5,21,5,30,135.0,39.0,3.0,12.6,52.0,31.57,19.7
2018,5,21,5,45,226.0,54.5,2.9,12.7,91.0,42.1,31.14
2018,5,21,6,0,317.0,70.0,2.8,12.8,130.0,52.99,41.48
2018,5,21,6,15,258.0,86.0,2.7,12.85,144.5,66.82,54.2
2018,5,21,6,30,199.0,102.0,2.6,12.9,159.0,77.75,64.11
2018,5,21,6,45,194.0,126.5,2.5,13.0,191.0,94.08,78.57
2018,5,21,7,0,189.0,151.0,2.4,13.1,223.0,124.82,96.37
2018,5,21,7,15,217.5,171.0,2.3,13.25,265.5,151.48,113.39
2018,5,21,7,30,246.0,191.0,2.2,13.4,308.0,187.67,140.73
2018,5,21,7,45,225.0,215.5,2.15,13.55,331.5,225.53,172.83
2018,5,21,8,0,204.0,240.0,2.1,13.7,355.0,255.78,198.78
2018,5,21,8,15,160.5,263.0,2.15,13.9,358.5,275.36,216.3
2018,5,21,8,30,117.0,286.0,2.2,14.1,362.0,290.18,229.12
2018,5,21,8,45,129.0,307.5,2.25,14.35,396.5,323.42,255.18
2018,5,21,9,0,141.0,329.0,2.3,14.6,431.0,358.1,282.01
2018,5,21,9,15,173.5,350.5,2.45,14.8,482.5,405.3,318.5
2018,5,21,9,30,206.0,372.0,2.6,15.0,534.0,455.85,357.2
2018,5,21,9,45,193.0,390.5,2.75,15.15,547.5,477.69,373.39
2018,5,21,10,0,180.0,409.0,2.9,15.3,561.0,498.14,388.41
2018,5,21,10,15,165.5,420.0,3.05,15.45,563.5,509.5,396.48
2018,5,21,10,30,151.0,431.0,3.2,15.6,566.0,519.31,403.31
2018,5,21,10,45,115.5,434.0,3.35,15.7,538.5,503.28,390.4
2018,5,21,11,0,80.0,437.0,3.5,15.8,511.0,480.75,372.57
2018,5,21,11,15,65.5,426.5,3.65,15.85,487.5,463.58,359.46
2018,5,21,11,30,51.0,416.0,3.8,15.9,464.0,444.97,345.15
2018,5,21,11,45,61.5,427.5,3.95,15.95,486.0,469.9,364.38
2018,5,21,12,0,72.0,439.0,4.1,16.0,508.0,495.27,383.73
2018,5,21,12,15,70.5,436.0,4.3,15.95,503.5,494.75,383.75
2018,5,21,12,30,69.0,433.0,4.5,15.9,499.0,493.74,383.58
2018,5,21,12,45,54.0,413.5,4.7,15.8,464.5,462.0,359.88
2018,5,21,13,0,39.0,394.0,4.9,15.7,430.0,429.39,335.32
2018,5,21,13,15,38.0,383.0,5.1,15.55,418.0,418.98,328.16
2018,5,21,13,30,37.0,372.0,5.3,15.4,406.0,408.2,320.62
2018,5,21,13,45,28.5,335.5,5.45,15.25,361.0,363.11,286.19
2018,5,21,14,0,20.0,299.0,5.6,15.1,316.0,306.9,242.65
2018,5,21,14,15,17.5,281.0,5.7,14.9,295.5,286.85,227.41
2018,5,21,14,30,15.0,263.0,5.8,14.7,275.0,266.76,211.96
2018,5,21,14,45,14.0,250.5,5.9,14.55,261.5,253.57,201.96
2018,5,21,15,0,13.0,238.0,6.0,14.4,248.0,240.36,191.88
2018,5,21,15,15,14.0,232.5,6.0,14.4,242.5,235.98,188.84
2018,5,21,15,30,15.0,227.0,6.0,14.4,237.0,231.57,185.77
2018,5,21,15,45,18.5,222.5,6.1,13.95,234.0,230.25,185.67
2018,5,21,16,0,22.0,218.0,6.2,13.5,231.0,228.78,185.44
2018,5,21,16,15,40.0,211.0,6.15,13.35,232.5,244.77,199.79
2018,5,21,16,30,58.0,204.0,6.1,13.2,234.0,250.05,205.29
2018,5,21,16,45,98.0,186.0,6.1,13.0,230.5,256.28,212.13
2018,5,21,17,0,138.0,168.0,6.1,12.8,227.0,266.96,222.23
2018,5,21,17,15,190.5,144.5,6.1,12.65,214.0,265.37,221.8
2018,5,21,17,30,243.0,121.0,6.1,12.5,201.0,265.44,221.73
2018,5,21,17,45,222.5,102.0,6.05,12.35,165.5,222.27,184.03
2018,5,21,18,0,202.0,83.0,6.0,12.2,130.0,180.91,147.2
2018,5,21,18,15,158.0,65.5,5.95,12.15,97.0,134.83,106.17
2018,5,21,18,30,114.0,48.0,5.9,12.1,64.0,93.48,69.42
2018,5,21,18,45,67.5,31.5,5.8,12.05,40.0,53.57,32.54
2018,5,21,19,0,21.0,15.0,5.7,12.0,16.0,20.01,0.0
2018,5,21,19,15,10.5,7.5,5.65,12.05,8.0,8.59,0.0
2018,5,21,19,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.55,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.45,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.1,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.2,12.5,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.2,12.5,1.0,0.95,0.0
2018,5,22,5,15,0.0,3.0,4.2,12.6,3.0,2.77,0.0
2018,5,22,5,30,0.0,5.0,4.2,12.7,5.0,4.62,0.0
2018,5,22,5,45,0.0,8.5,4.2,12.75,8.5,7.87,1.24
2018,5,22,6,0,0.0,12.0,4.2,12.8,12.0,11.11,4.27
2018,5,22,6,15,0.0,16.0,4.2,12.85,16.0,14.82,7.69
2018,5,22,6,30,0.0,20.0,4.2,12.9,20.0,18.54,11.09
2018,5,22,6,45,0.0,31.5,4.15,13.0,31.5,29.23,20.71
2018,5,22,7,0,0.0,43.0,4.1,13.1,43.0,39.94,28.7
2018,5,22,7,15,0.0,52.5,4.1,13.15,52.5,48.8,36.16
2018,5,22,7,30,0.0,62.0,4.1,13.2,62.0,57.67,43.55
2018,5,22,7,45,0.0,73.5,4.1,13.3,73.5,68.43,52.45
2018,5,22,8,0,0.0,85.0,4.1,13.4,85.0,79.19,61.28
2018,5,22,8,15,0.0,95.5,4.1,13.45,95.5,88.95,69.2
2018,5,22,8,30,0.0,106.0,4.1,13.5,106.0,98.57,76.96
2018,5,22,8,45,0.0,116.0,4.1,13.55,116.0,107.77,84.33
2018,5,22,9,0,0.0,126.0,4.1,13.6,126.0,117.02,91.69
2018,5,22,9,15,1.5,146.5,4.2,13.75,147.5,136.7,107.55
2018,5,22,9,30,3.0,167.0,4.3,13.9,169.0,156.63,123.49
2018,5,22,9,45,5.0,183.0,4.4,14.0,187.0,173.0,136.51
2018,5,22,10,0,7.0,199.0,4.5,14.1,205.0,189.65,149.71
2018,5,22,10,15,8.0,205.0,4.55,14.2,212.0,196.6,155.06
2018,5,22,10,30,9.0,211.0,4.6,14.3,219.0,203.65,160.51
2018,5,22,10,45,9.0,212.5,4.7,14.4,220.5,205.77,162.03
2018,5,22,11,0,9.0,214.0,4.8,14.5,222.0,207.86,163.55
2018,5,22,11,15,10.5,228.5,4.8,14.55,238.0,223.46,175.88
2018,5,22,11,30,12.0,243.0,4.8,14.6,254.0,239.22,188.29
2018,5,22,11,45,12.5,254.0,4.85,14.65,265.5,250.87,197.42
2018,5,22,12,0,13.0,265.0,4.9,14.7,277.0,262.57,206.59
2018,5,22,12,15,14.5,281.0,4.9,14.75,294.5,280.07,220.35
2018,5,22,12,30,16.0,297.0,4.9,14.8,312.0,297.7,234.16
2018,5,22,12,45,17.0,304.0,4.9,14.8,320.0,306.19,240.88
2018,5,22,13,0,18.0,311.0,4.9,14.8,328.0,314.68,247.64
2018,5,22,13,15,19.0,312.5,4.9,14.75,330.0,317.77,250.29
2018,5,22,13,30,20.0,314.0,4.9,14.7,332.0,320.81,252.95
2018,5,22,13,45,35.5,334.0,4.9,14.7,365.0,368.46,290.94
2018,5,22,14,0,51.0,354.0,4.9,14.7,398.0,405.73,320.59
2018,5,22,14,15,62.5,362.0,4.9,14.65,414.0,426.36,337.31
2018,5,22,14,30,74.0,370.0,4.9,14.6,430.0,446.71,353.89
2018,5,22,14,45,77.5,354.0,4.9,14.55,414.5,433.18,344.26
2018,5,22,15,0,81.0,338.0,4.9,14.5,399.0,419.14,334.33
2018,5,22,15,15,98.0,322.5,4.9,14.5,392.5,417.24,334.28
2018,5,22,15,30,115.0,307.0,4.9,14.5,386.0,425.8,342.28
2018,5,22,15,45,135.0,285.5,4.9,14.3,372.0,416.56,336.83
2018,5,22,16,0,155.0,264.0,4.9,14.1,358.0,405.38,329.8
2018,5,22,16,15,182.5,240.0,4.9,14.0,341.5,395.03,323.36
2018,5,22,16,30,210.0,216.0,4.9,13.9,325.0,381.81,314.38
2018,5,22,16,45,221.0,192.0,4.9,13.75,296.0,354.5,293.36
2018,5,22,17,0,232.0,168.0,4.9,13.6,267.0,334.34,277.56
2018,5,22,17,15,257.0,141.5,4.9,13.45,238.0,308.25,256.58
2018,5,22,17,30,282.0,115.0,4.9,13.3,209.0,278.97,231.99
2018,5,22,17,45,279.5,97.0,4.85,13.1,176.5,243.31,200.77
2018,5,22,18,0,277.0,79.0,4.8,12.9,144.0,214.43,174.11
2018,5,22,18,15,227.5,63.5,4.75,12.85,108.5,163.68,128.86
2018,5,22,18,30,178.0,48.0,4.7,12.8,73.0,112.9,83.81
2018,5,22,18,45,110.0,32.5,4.65,12.7,46.0,69.28,43.61
2018,5,22,19,0,42.0,17.0,4.6,12.6,19.0,28.15,0.0
2018,5,22,19,15,21.0,8.5,4.55,12.6,9.5,10.99,0.0
