Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,15,15,870.0,96.0,5.1,18.8,733.0,894.27,697.0
2018,6,1,15,30,858.0,94.0,5.1,18.8,692.0,856.86,671.84
2018,6,1,15,45,843.0,92.0,5.35,18.45,647.0,814.86,645.3
2018,6,1,16,0,828.0,90.0,5.6,18.1,602.0,771.22,616.85
2018,6,1,16,15,808.5,87.5,5.65,17.85,554.0,727.33,586.52
2018,6,1,16,30,789.0,85.0,5.7,17.6,506.0,677.19,550.87
2018,6,1,16,45,763.0,81.5,5.75,17.3,455.5,621.02,509.26
2018,6,1,17,0,737.0,78.0,5.8,17.0,405.0,565.24,465.56
2018,6,1,17,15,702.0,74.0,5.75,16.65,354.5,504.36,416.31
2018,6,1,17,30,667.0,70.0,5.7,16.3,304.0,447.06,368.43
2018,6,1,17,45,617.5,65.0,5.6,15.95,254.5,382.43,313.12
2018,6,1,18,0,568.0,60.0,5.5,15.6,205.0,321.98,259.78
2018,6,1,18,15,495.5,53.5,5.2,15.3,159.5,255.79,200.81
2018,6,1,18,30,423.0,47.0,4.9,15.0,114.0,196.92,147.67
2018,6,1,18,45,312.5,37.5,4.65,14.75,77.5,132.77,91.18
2018,6,1,19,0,202.0,28.0,4.4,14.5,41.0,77.96,26.12
2018,6,1,19,15,112.5,16.5,4.1,14.4,22.5,32.35,0.0
2018,6,1,19,30,23.0,5.0,3.8,14.3,4.0,0.0,0.0
2018,6,1,19,45,11.5,2.5,3.55,14.2,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,2,4,45,45.0,7.0,1.6,13.0,8.0,0.0,0.0
2018,6,2,5,0,90.0,14.0,1.5,13.1,16.0,13.34,0.0
2018,6,2,5,15,205.5,25.0,1.5,13.3,44.0,20.91,3.12
2018,6,2,5,30,321.0,36.0,1.5,13.5,72.0,29.03,18.87
2018,6,2,5,45,413.5,44.0,1.45,13.7,114.0,33.89,24.15
2018,6,2,6,0,506.0,52.0,1.4,13.9,156.0,38.57,28.73
2018,6,2,6,15,566.0,58.0,1.4,14.15,204.0,41.32,31.38
2018,6,2,6,30,626.0,64.0,1.4,14.4,252.0,43.95,33.77
2018,6,2,6,45,668.0,67.5,1.35,14.65,302.0,44.51,34.21
2018,6,2,7,0,710.0,71.0,1.3,14.9,352.0,78.75,43.54
2018,6,2,7,15,740.0,74.5,1.4,15.25,403.0,127.44,70.66
2018,6,2,7,30,770.0,78.0,1.5,15.6,454.0,179.68,110.09
2018,6,2,7,45,793.0,80.5,1.6,15.95,503.5,232.94,155.37
2018,6,2,8,0,816.0,83.0,1.7,16.3,553.0,288.51,204.3
2018,6,2,8,15,833.0,85.0,1.8,16.75,599.5,348.6,256.87
2018,6,2,8,30,850.0,87.0,1.9,17.2,646.0,404.57,305.32
2018,6,2,8,45,863.0,89.0,2.0,17.65,689.0,459.64,351.86
2018,6,2,9,0,876.0,91.0,2.1,18.1,732.0,514.87,397.11
2018,6,2,9,15,883.0,94.5,2.15,18.5,770.0,568.1,439.31
2018,6,2,9,30,890.0,98.0,2.2,18.9,808.0,620.44,479.49
2018,6,2,9,45,891.0,103.0,2.2,19.25,839.0,669.16,515.62
2018,6,2,10,0,892.0,108.0,2.2,19.6,870.0,716.01,549.34
2018,6,2,10,15,898.0,109.5,2.25,19.9,897.0,761.29,580.15
2018,6,2,10,30,904.0,111.0,2.3,20.2,924.0,804.73,608.88
2018,6,2,10,45,907.5,112.5,2.3,20.45,944.0,844.11,634.28
2018,6,2,11,0,911.0,114.0,2.3,20.7,964.0,881.11,657.82
2018,6,2,11,15,913.5,114.5,2.35,20.9,977.0,913.74,678.84
2018,6,2,11,30,916.0,115.0,2.4,21.1,990.0,943.63,697.98
2018,6,2,11,45,917.0,115.5,2.45,21.3,996.0,969.25,714.3
2018,6,2,12,0,918.0,116.0,2.5,21.5,1002.0,991.84,728.66
2018,6,2,12,15,920.0,114.5,2.6,21.6,1001.0,1010.31,741.18
2018,6,2,12,30,922.0,113.0,2.7,21.7,1000.0,1025.54,751.71
2018,6,2,12,45,926.0,110.0,2.75,21.85,993.5,1037.91,759.87
2018,6,2,13,0,930.0,107.0,2.8,22.0,987.0,1046.83,765.92
2018,6,2,13,15,926.0,106.5,2.95,21.9,970.0,1046.73,767.97
2018,6,2,13,30,922.0,106.0,3.1,21.8,953.0,1043.08,767.83
2018,6,2,13,45,916.5,105.5,3.25,21.75,929.5,1034.4,764.33
2018,6,2,14,0,911.0,105.0,3.4,21.7,906.0,1022.29,758.6
2018,6,2,14,15,904.0,103.5,3.5,21.55,876.0,1004.28,748.87
2018,6,2,14,30,897.0,102.0,3.6,21.4,846.0,983.05,737.01
2018,6,2,14,45,887.5,101.0,3.75,21.25,810.0,956.91,722.08
2018,6,2,15,0,878.0,100.0,3.9,21.1,774.0,927.96,705.08
2018,6,2,15,15,866.0,98.0,3.9,21.1,733.0,893.03,682.54
2018,6,2,15,30,854.0,96.0,3.9,21.1,692.0,855.8,658.25
2018,6,2,15,45,838.0,94.0,4.0,20.7,647.0,813.15,631.32
2018,6,2,16,0,822.0,92.0,4.1,20.3,602.0,774.46,606.77
2018,6,2,16,15,802.0,89.5,4.1,20.0,554.0,724.99,573.25
2018,6,2,16,30,782.0,87.0,4.1,19.7,506.0,674.79,538.61
2018,6,2,16,45,755.0,84.0,4.1,19.4,455.5,618.84,498.14
2018,6,2,17,0,728.0,81.0,4.1,19.1,405.0,563.37,455.79
2018,6,2,17,15,692.5,77.0,4.0,18.75,354.5,504.31,409.15
2018,6,2,17,30,657.0,73.0,3.9,18.4,304.0,445.68,361.44
2018,6,2,17,45,606.5,67.5,3.75,18.0,254.5,380.47,307.01
2018,6,2,18,0,556.0,62.0,3.6,17.6,205.0,319.55,254.51
2018,6,2,18,15,482.5,55.0,3.45,17.25,159.5,253.01,196.55
2018,6,2,18,30,409.0,48.0,3.3,16.9,114.0,193.92,144.26
2018,6,2,18,45,300.5,38.0,3.1,16.5,77.5,130.47,89.29
2018,6,2,19,0,192.0,28.0,2.9,16.1,41.0,76.36,28.22
2018,6,2,19,15,106.5,16.5,2.8,15.95,22.5,31.57,0.0
2018,6,2,19,30,21.0,5.0,2.7,15.8,4.0,0.0,0.0
2018,6,2,19,45,10.5,2.5,2.6,15.6,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,3,4,45,39.0,7.0,2.3,13.4,8.0,0.0,0.0
2018,6,3,5,0,78.0,14.0,2.4,13.5,16.0,13.34,0.0
2018,6,3,5,15,188.0,26.0,2.35,13.7,43.5,20.65,3.51
2018,6,3,5,30,298.0,38.0,2.3,13.9,71.0,30.94,20.45
2018,6,3,5,45,390.0,46.5,2.25,14.05,112.5,36.13,26.06
2018,6,3,6,0,482.0,55.0,2.2,14.2,154.0,41.13,30.94
2018,6,3,6,15,544.0,60.5,2.15,14.45,201.5,43.31,33.1
2018,6,3,6,30,606.0,66.0,2.1,14.7,249.0,45.44,35.05
2018,6,3,6,45,650.0,70.5,2.05,14.95,299.5,46.67,36.07
2018,6,3,7,0,694.0,75.0,2.0,15.2,350.0,81.44,46.13
2018,6,3,7,15,725.0,78.5,2.0,15.5,400.5,129.25,72.77
2018,6,3,7,30,756.0,82.0,2.0,15.8,451.0,180.75,111.63
2018,6,3,7,45,779.5,85.0,2.05,16.15,500.5,233.71,156.63
2018,6,3,8,0,803.0,88.0,2.1,16.5,550.0,289.06,205.32
2018,6,3,8,15,820.5,90.0,2.15,16.7,596.5,343.76,253.91
2018,6,3,8,30,838.0,92.0,2.2,16.9,643.0,404.03,305.97
2018,6,3,8,45,851.0,94.0,2.25,17.15,686.0,458.46,352.29
2018,6,3,9,0,864.0,96.0,2.3,17.4,729.0,513.07,397.39
2018,6,3,9,15,873.5,98.5,2.4,17.5,767.5,566.17,440.4
2018,6,3,9,30,883.0,101.0,2.5,17.6,806.0,618.63,481.75
2018,6,3,9,45,889.0,103.5,2.6,17.75,838.0,667.98,519.67
2018,6,3,10,0,895.0,106.0,2.7,17.9,870.0,715.9,555.66
2018,6,3,10,15,864.0,127.5,2.85,18.0,884.0,752.33,581.58
2018,6,3,10,30,833.0,149.0,3.0,18.1,898.0,786.33,605.36
2018,6,3,10,45,658.0,245.5,3.1,18.2,845.5,769.58,590.82
2018,6,3,11,0,483.0,342.0,3.2,18.3,793.0,738.73,564.65
2018,6,3,11,15,468.5,363.0,3.3,18.3,805.5,765.72,583.77
2018,6,3,11,30,454.0,384.0,3.4,18.3,818.0,790.67,600.9
2018,6,3,11,45,458.0,384.0,3.5,18.35,824.0,810.98,615.47
2018,6,3,12,0,462.0,384.0,3.6,18.4,830.0,829.77,628.98
2018,6,3,12,15,469.0,383.5,3.7,18.35,835.5,849.29,643.32
2018,6,3,12,30,476.0,383.0,3.8,18.3,841.0,867.04,656.47
2018,6,3,12,45,547.5,344.0,3.95,18.2,866.0,908.85,688.98
2018,6,3,13,0,619.0,305.0,4.1,18.1,891.0,949.06,720.17
2018,6,3,13,15,649.5,282.5,4.2,18.0,888.0,962.88,731.79
2018,6,3,13,30,680.0,260.0,4.3,17.9,885.0,973.43,741.43
2018,6,3,13,45,745.0,213.5,4.4,17.75,882.5,989.97,754.57
2018,6,3,14,0,810.0,167.0,4.5,17.6,880.0,995.78,760.64
2018,6,3,14,15,836.5,146.5,4.55,17.5,861.0,992.08,759.76
2018,6,3,14,30,863.0,126.0,4.6,17.4,842.0,975.82,750.33
2018,6,3,14,45,861.5,119.5,4.7,17.25,808.0,952.29,736.45
2018,6,3,15,0,860.0,113.0,4.8,17.1,774.0,925.57,720.26
2018,6,3,15,15,855.0,106.5,4.8,17.1,734.0,892.64,698.38
2018,6,3,15,30,850.0,100.0,4.8,17.1,694.0,856.96,674.42
2018,6,3,15,45,835.0,97.0,4.85,16.8,649.0,814.24,646.17
2018,6,3,16,0,820.0,94.0,4.9,16.5,604.0,775.44,620.43
2018,6,3,16,15,801.0,91.5,4.9,16.3,556.5,726.85,586.41
2018,6,3,16,30,782.0,89.0,4.9,16.1,509.0,677.45,551.25
2018,6,3,16,45,756.5,85.5,4.95,15.9,459.0,621.97,510.1
2018,6,3,17,0,731.0,82.0,5.0,15.7,409.0,566.83,466.99
2018,6,3,17,15,695.5,77.5,5.0,15.45,358.0,507.1,418.78
2018,6,3,17,30,660.0,73.0,5.0,15.2,307.0,447.75,369.45
2018,6,3,17,45,610.0,68.0,4.95,15.0,257.5,383.2,314.25
2018,6,3,18,0,560.0,63.0,4.9,14.8,208.0,322.84,261.06
2018,6,3,18,15,488.0,55.5,4.8,14.6,162.0,256.05,201.75
2018,6,3,18,30,416.0,48.0,4.7,14.4,116.0,196.57,148.19
2018,6,3,18,45,309.5,38.5,4.6,14.2,79.5,133.65,92.81
2018,6,3,19,0,203.0,29.0,4.5,14.0,43.0,80.2,32.78
2018,6,3,19,15,113.5,17.5,4.45,13.95,24.0,33.69,0.0
2018,6,3,19,30,24.0,6.0,4.4,13.9,5.0,0.0,0.0
2018,6,3,19,45,12.0,3.0,4.3,13.85,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,13.05,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,4,4,45,48.0,7.5,5.85,13.3,8.5,0.0,0.0
2018,6,4,5,0,96.0,15.0,6.0,13.4,17.0,14.3,0.0
2018,6,4,5,15,213.0,26.0,6.15,13.55,45.5,21.84,4.49
2018,6,4,5,30,330.0,37.0,6.3,13.7,74.0,29.93,19.61
2018,6,4,5,45,420.5,44.5,6.45,13.9,116.0,34.28,24.42
2018,6,4,6,0,511.0,52.0,6.6,14.1,158.0,38.51,28.59
2018,6,4,6,15,570.0,57.5,6.65,14.25,205.5,40.85,30.89
2018,6,4,6,30,629.0,63.0,6.7,14.4,253.0,43.12,32.97
2018,6,4,6,45,669.0,68.0,6.75,14.55,303.5,44.83,34.46
2018,6,4,7,0,709.0,73.0,6.8,14.7,354.0,80.38,44.97
2018,6,4,7,15,719.5,80.5,6.75,14.8,399.5,130.32,74.35
2018,6,4,7,30,730.0,88.0,6.7,14.9,445.0,181.61,114.58
2018,6,4,7,45,650.5,122.5,6.65,15.05,465.5,232.6,162.73
2018,6,4,8,0,571.0,157.0,6.6,15.2,486.0,279.64,207.99
2018,6,4,8,15,517.5,191.5,6.55,15.3,508.5,325.99,250.76
2018,6,4,8,30,464.0,226.0,6.5,15.4,531.0,366.06,286.93
2018,6,4,8,45,459.5,246.0,6.45,15.55,565.0,409.76,324.11
2018,6,4,9,0,455.0,266.0,6.4,15.7,599.0,452.72,359.76
2018,6,4,9,15,451.0,283.5,6.4,15.75,628.5,492.98,392.67
2018,6,4,9,30,447.0,301.0,6.4,15.8,658.0,532.34,424.16
2018,6,4,9,45,462.0,313.0,6.4,15.9,695.5,578.14,460.17
2018,6,4,10,0,477.0,325.0,6.4,16.0,733.0,624.55,496.07
2018,6,4,10,15,566.5,291.0,6.4,16.0,790.0,684.74,544.04
2018,6,4,10,30,656.0,257.0,6.4,16.0,847.0,749.39,594.94
2018,6,4,10,45,712.0,228.0,6.4,16.05,881.5,796.7,631.75
2018,6,4,11,0,768.0,199.0,6.4,16.1,916.0,842.68,666.21
2018,6,4,11,15,850.0,155.0,6.45,16.1,959.0,894.7,704.02
2018,6,4,11,30,932.0,111.0,6.5,16.1,1002.0,953.49,746.44
2018,6,4,11,45,933.0,111.5,6.55,16.1,1008.0,979.5,764.96
2018,6,4,12,0,934.0,112.0,6.6,16.1,1014.0,1002.43,781.45
2018,6,4,12,15,933.5,112.0,6.65,16.1,1012.5,1020.24,794.37
2018,6,4,12,30,933.0,112.0,6.7,16.1,1011.0,1034.72,805.02
2018,6,4,12,45,931.5,111.5,6.75,16.1,1002.0,1044.29,812.31
2018,6,4,13,0,930.0,111.0,6.8,16.1,993.0,1050.37,817.25
2018,6,4,13,15,926.0,111.0,6.8,16.05,976.5,1050.91,818.26
2018,6,4,13,30,922.0,111.0,6.8,16.0,960.0,1047.91,816.89
2018,6,4,13,45,899.0,120.5,6.85,16.0,931.0,1032.26,806.73
2018,6,4,14,0,876.0,130.0,6.9,16.0,902.0,1013.54,794.49
2018,6,4,14,15,866.5,129.5,6.9,15.95,871.5,994.86,782.22
2018,6,4,14,30,857.0,129.0,6.9,15.9,841.0,973.18,767.82
2018,6,4,14,45,854.5,123.0,6.9,15.85,807.0,949.43,751.95
2018,6,4,15,0,852.0,117.0,6.9,15.8,773.0,922.59,733.81
2018,6,4,15,15,853.5,108.5,6.9,15.8,736.0,893.63,713.96
2018,6,4,15,30,855.0,100.0,6.9,15.8,699.0,861.52,691.69
2018,6,4,15,45,840.0,98.0,6.95,15.6,654.5,819.8,662.73
2018,6,4,16,0,825.0,96.0,7.0,15.4,610.0,782.03,636.51
2018,6,4,16,15,805.0,93.0,6.95,15.2,561.5,731.96,600.12
2018,6,4,16,30,785.0,90.0,6.9,15.0,513.0,681.14,562.67
2018,6,4,16,45,757.5,87.0,6.9,14.85,462.5,624.76,519.4
2018,6,4,17,0,730.0,84.0,6.9,14.7,412.0,568.88,474.42
2018,6,4,17,15,693.0,80.0,6.9,14.55,360.5,509.01,424.93
2018,6,4,17,30,656.0,76.0,6.9,14.4,309.0,449.54,374.47
2018,6,4,17,45,597.0,69.5,6.9,14.2,256.0,379.1,313.73
2018,6,4,18,0,538.0,63.0,6.9,14.0,203.0,313.87,255.99
2018,6,4,18,15,459.0,55.5,6.8,13.8,157.0,245.63,195.06
2018,6,4,18,30,380.0,48.0,6.7,13.6,111.0,185.5,140.91
2018,6,4,18,45,284.5,39.0,6.6,13.45,77.5,127.16,89.06
2018,6,4,19,0,189.0,30.0,6.5,13.3,44.0,78.89,34.74
2018,6,4,19,15,104.5,17.5,6.4,13.25,24.5,32.46,0.0
2018,6,4,19,30,20.0,5.0,6.3,13.2,5.0,0.0,0.0
2018,6,4,19,45,10.0,2.5,6.25,13.1,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,12.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,12.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.7,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,12.65,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,12.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,12.3,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,12.3,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.85,12.3,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.05,12.35,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,6,5,4,45,27.0,7.5,6.35,12.5,8.0,0.0,0.0
2018,6,5,5,0,54.0,15.0,6.5,12.6,16.0,14.3,0.0
2018,6,5,5,15,149.0,29.5,6.55,12.7,43.5,23.53,5.73
2018,6,5,5,30,244.0,44.0,6.6,12.8,71.0,34.44,23.53
2018,6,5,5,45,283.5,55.5,6.7,12.95,102.5,42.41,31.67
2018,6,5,6,0,323.0,67.0,6.8,13.1,134.0,50.03,38.96
2018,6,5,6,15,281.0,88.0,6.7,13.2,157.5,64.34,52.01
2018,6,5,6,30,239.0,109.0,6.6,13.3,181.0,82.6,68.39
2018,6,5,6,45,301.5,121.5,6.55,13.4,230.0,90.88,75.68
2018,6,5,7,0,364.0,134.0,6.5,13.5,279.0,109.11,78.2
2018,6,5,7,15,391.5,147.5,6.45,13.65,322.5,146.5,101.99
2018,6,5,7,30,419.0,161.0,6.4,13.8,366.0,187.25,133.33
2018,6,5,7,45,379.5,192.5,6.3,13.95,393.0,231.09,172.48
2018,6,5,8,0,340.0,224.0,6.2,14.1,420.0,275.25,212.01
2018,6,5,8,15,346.5,244.0,6.1,14.2,458.0,316.23,247.17
2018,6,5,8,30,353.0,264.0,6.0,14.3,496.0,357.94,282.53
2018,6,5,8,45,351.5,283.0,5.95,14.45,527.0,395.98,314.42
2018,6,5,9,0,350.0,302.0,5.9,14.6,558.0,433.68,345.36
2018,6,5,9,15,338.0,325.5,5.8,14.65,583.5,469.09,373.79
2018,6,5,9,30,326.0,349.0,5.7,14.7,609.0,503.1,400.44
2018,6,5,9,45,335.5,362.0,5.65,14.8,639.5,540.41,429.44
2018,6,5,10,0,345.0,375.0,5.6,14.9,670.0,578.08,458.28
2018,6,5,10,15,338.5,390.0,5.55,14.9,687.0,606.1,479.29
2018,6,5,10,30,332.0,405.0,5.5,14.9,704.0,632.99,499.17
2018,6,5,10,45,354.5,405.5,5.45,14.95,731.0,668.9,526.31
2018,6,5,11,0,377.0,406.0,5.4,15.0,758.0,705.36,553.59
2018,6,5,11,15,365.5,420.0,5.4,14.95,765.5,725.12,567.68
2018,6,5,11,30,354.0,434.0,5.4,14.9,773.0,743.28,580.58
2018,6,5,11,45,489.5,369.5,5.4,14.9,841.0,825.79,645.21
2018,6,5,12,0,625.0,305.0,5.4,14.9,909.0,906.98,707.79
2018,6,5,12,15,627.0,302.5,5.45,14.85,907.5,922.21,718.97
2018,6,5,12,30,629.0,300.0,5.5,14.8,906.0,935.01,728.81
2018,6,5,12,45,528.5,348.0,5.55,14.75,854.0,893.34,696.3
2018,6,5,13,0,428.0,396.0,5.6,14.7,802.0,847.8,660.9
2018,6,5,13,15,449.0,380.5,5.65,14.7,800.0,858.44,670.34
2018,6,5,13,30,470.0,365.0,5.7,14.7,798.0,866.81,677.94
2018,6,5,13,45,612.0,278.0,5.75,14.7,827.0,922.45,724.31
2018,6,5,14,0,754.0,191.0,5.8,14.7,856.0,964.57,757.23
2018,6,5,14,15,827.5,150.0,5.75,14.7,857.0,986.85,773.68
2018,6,5,14,30,901.0,109.0,5.7,14.7,858.0,994.48,779.83
2018,6,5,14,45,893.0,106.5,5.7,14.7,822.5,968.28,762.2
2018,6,5,15,0,885.0,104.0,5.7,14.7,787.0,939.15,742.64
2018,6,5,15,15,873.0,102.5,5.7,14.7,746.0,904.77,719.19
2018,6,5,15,30,861.0,101.0,5.7,14.7,705.0,868.07,693.92
2018,6,5,15,45,845.5,98.5,5.7,14.65,659.5,825.23,664.01
2018,6,5,16,0,830.0,96.0,5.7,14.6,614.0,786.35,636.81
2018,6,5,16,15,809.5,93.5,5.7,14.5,565.5,736.32,600.88
2018,6,5,16,30,789.0,91.0,5.7,14.4,517.0,685.56,563.88
2018,6,5,16,45,761.0,88.0,5.7,14.3,466.0,628.69,520.62
2018,6,5,17,0,733.0,85.0,5.7,14.2,415.0,572.36,475.65
2018,6,5,17,15,695.5,81.5,5.7,14.0,364.0,512.67,426.83
2018,6,5,17,30,658.0,78.0,5.7,13.8,313.0,453.37,376.95
2018,6,5,17,45,604.0,73.0,5.7,13.65,262.5,386.88,319.72
2018,6,5,18,0,550.0,68.0,5.7,13.5,212.0,324.96,264.88
2018,6,5,18,15,476.0,60.0,5.6,13.3,165.5,257.21,204.46
2018,6,5,18,30,402.0,52.0,5.5,13.1,119.0,196.93,150.03
2018,6,5,18,45,294.5,41.0,5.45,12.95,81.5,132.35,93.29
2018,6,5,19,0,187.0,30.0,5.4,12.8,44.0,78.9,36.75
2018,6,5,19,15,104.5,17.5,5.35,12.75,24.5,32.57,0.0
2018,6,5,19,30,22.0,5.0,5.3,12.7,5.0,0.0,0.0
2018,6,5,19,45,11.0,2.5,5.3,12.65,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.15,12.55,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,12.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.7,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,4,45,5.0,5.0,5.15,12.95,5.0,0.0,0.0
2018,6,6,5,0,10.0,10.0,5.2,13.0,10.0,9.53,0.0
2018,6,6,5,15,8.0,22.5,5.25,13.1,23.0,20.23,4.42
2018,6,6,5,30,6.0,35.0,5.3,13.2,36.0,31.71,21.22
2018,6,6,5,45,23.5,54.0,5.35,13.3,59.0,46.94,35.61
2018,6,6,6,0,41.0,73.0,5.4,13.4,82.0,62.4,49.88
2018,6,6,6,15,31.0,66.0,5.4,13.5,73.5,58.68,46.9
2018,6,6,6,30,21.0,59.0,5.4,13.6,65.0,53.73,42.58
2018,6,6,6,45,10.5,63.5,5.4,13.7,66.5,59.09,47.32
2018,6,6,7,0,0.0,68.0,5.4,13.8,68.0,63.26,48.44
2018,6,6,7,15,3.5,109.0,5.45,13.95,110.5,99.73,78.91
2018,6,6,7,30,7.0,150.0,5.5,14.1,153.0,135.7,108.48
2018,6,6,7,45,9.5,171.0,5.5,14.25,176.0,155.53,124.38
2018,6,6,8,0,12.0,192.0,5.5,14.4,199.0,175.81,140.56
2018,6,6,8,15,48.0,232.5,5.5,14.5,263.5,218.67,174.32
2018,6,6,8,30,84.0,273.0,5.5,14.6,328.0,270.62,215.56
2018,6,6,8,45,149.0,300.0,5.55,14.75,406.0,325.08,258.65
2018,6,6,9,0,214.0,327.0,5.6,14.9,484.0,390.92,310.88
2018,6,6,9,15,159.0,339.5,5.6,14.95,459.5,386.54,307.38
2018,6,6,9,30,104.0,352.0,5.6,15.0,435.0,376.36,298.78
2018,6,6,9,45,86.5,365.5,5.65,15.1,436.5,386.89,306.5
2018,6,6,10,0,69.0,379.0,5.7,15.2,438.0,393.68,311.09
2018,6,6,10,15,80.0,401.5,5.75,15.25,472.0,427.76,337.44
2018,6,6,10,30,91.0,424.0,5.8,15.3,506.0,462.95,364.43
2018,6,6,10,45,145.0,437.0,5.8,15.35,571.0,526.92,414.44
2018,6,6,11,0,199.0,450.0,5.8,15.4,636.0,593.69,466.01
2018,6,6,11,15,235.5,454.5,5.85,15.45,677.5,643.54,504.09
2018,6,6,11,30,272.0,459.0,5.9,15.5,719.0,692.7,541.47
2018,6,6,11,45,456.0,366.0,5.9,15.5,805.5,791.0,620.16
2018,6,6,12,0,640.0,273.0,5.9,15.5,892.0,890.51,698.36
2018,6,6,12,15,752.0,211.5,5.9,15.5,937.5,954.08,744.95
2018,6,6,12,30,864.0,150.0,5.9,15.5,983.0,1003.16,779.79
2018,6,6,12,45,853.0,155.5,5.95,15.55,971.5,1008.82,783.93
2018,6,6,13,0,842.0,161.0,6.0,15.6,960.0,1020.88,792.99
2018,6,6,13,15,838.0,160.0,5.95,15.6,944.0,1020.83,793.03
2018,6,6,13,30,834.0,159.0,5.9,15.6,928.0,1017.45,790.89
2018,6,6,13,45,826.5,158.5,5.9,15.6,904.5,1007.8,784.77
2018,6,6,14,0,819.0,158.0,5.9,15.6,881.0,994.96,776.52
2018,6,6,14,15,811.0,156.0,5.9,15.55,852.0,976.97,764.82
2018,6,6,14,30,803.0,154.0,5.9,15.5,823.0,956.02,751.08
2018,6,6,14,45,790.5,152.5,5.95,15.45,787.5,928.52,732.89
2018,6,6,15,0,778.0,151.0,6.0,15.4,752.0,898.55,712.86
2018,6,6,15,15,763.0,148.5,6.0,15.4,712.0,862.99,688.21
2018,6,6,15,30,748.0,146.0,6.0,15.4,672.0,829.59,665.06
2018,6,6,15,45,728.0,142.5,6.1,15.2,627.0,785.14,634.29
2018,6,6,16,0,708.0,139.0,6.2,15.0,582.0,739.63,602.28
2018,6,6,16,15,682.5,136.0,6.25,14.8,535.0,689.68,565.93
2018,6,6,16,30,657.0,133.0,6.3,14.6,488.0,639.64,527.78
2018,6,6,16,45,624.0,127.5,6.35,14.45,438.5,582.02,482.66
2018,6,6,17,0,591.0,122.0,6.4,14.3,389.0,525.63,437.49
2018,6,6,17,15,549.5,115.0,6.35,14.1,339.5,464.24,387.07
2018,6,6,17,30,508.0,108.0,6.3,13.9,290.0,402.5,335.24
2018,6,6,17,45,453.0,98.5,6.25,13.75,242.0,338.73,280.44
2018,6,6,18,0,398.0,89.0,6.2,13.6,194.0,280.04,228.88
2018,6,6,18,15,326.0,76.5,6.1,13.45,150.5,217.07,173.33
2018,6,6,18,30,254.0,64.0,6.0,13.3,107.0,161.8,124.34
2018,6,6,18,45,172.0,47.5,5.9,13.2,72.5,103.39,73.66
2018,6,6,19,0,90.0,31.0,5.8,13.1,38.0,57.11,27.52
2018,6,6,19,15,47.5,17.5,5.75,13.05,21.0,23.95,0.0
2018,6,6,19,30,5.0,4.0,5.7,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,5.7,13.0,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,12.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,12.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,12.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.3,13.05,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,13.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,7,4,45,1.5,5.0,4.85,12.7,5.0,0.0,0.0
2018,6,7,5,0,3.0,10.0,4.9,12.7,10.0,9.53,0.0
2018,6,7,5,15,14.5,24.0,4.95,12.85,25.5,21.39,5.27
2018,6,7,5,30,26.0,38.0,5.0,13.0,41.0,33.48,22.76
2018,6,7,5,45,55.0,57.0,5.1,13.1,67.0,47.4,36.05
2018,6,7,6,0,84.0,76.0,5.2,13.2,93.0,62.11,49.67
2018,6,7,6,15,213.5,90.0,5.2,13.35,150.5,69.52,56.59
2018,6,7,6,30,343.0,104.0,5.2,13.5,208.0,74.4,61.02
2018,6,7,6,45,455.0,107.0,5.25,13.65,272.0,74.67,61.19
2018,6,7,7,0,567.0,110.0,5.3,13.8,336.0,99.08,64.59
2018,6,7,7,15,604.5,116.0,5.25,13.95,386.0,142.46,89.53
2018,6,7,7,30,642.0,122.0,5.2,14.1,436.0,190.4,125.84
2018,6,7,7,45,672.5,126.0,5.2,14.25,486.0,239.56,167.62
2018,6,7,8,0,703.0,130.0,5.2,14.4,536.0,292.05,214.03
2018,6,7,8,15,726.5,133.5,5.15,14.55,583.5,344.93,261.35
2018,6,7,8,30,750.0,137.0,5.1,14.7,631.0,399.87,309.83
2018,6,7,8,45,768.0,139.5,5.05,14.85,674.5,456.78,358.94
2018,6,7,9,0,786.0,142.0,5.0,15.0,718.0,510.66,404.54
2018,6,7,9,15,804.5,142.0,5.1,15.05,758.5,563.29,448.57
2018,6,7,9,30,823.0,142.0,5.2,15.1,799.0,616.37,491.99
2018,6,7,9,45,844.0,137.0,5.3,15.2,835.5,666.67,532.46
2018,6,7,10,0,865.0,132.0,5.4,15.3,872.0,716.83,572.07
2018,6,7,10,15,872.5,133.0,5.5,15.3,899.5,761.73,606.52
2018,6,7,10,30,880.0,134.0,5.6,15.3,927.0,804.98,638.17
2018,6,7,10,45,887.0,134.5,5.7,15.35,949.0,845.53,667.56
2018,6,7,11,0,894.0,135.0,5.8,15.4,971.0,884.0,695.33
2018,6,7,11,15,899.5,135.0,5.8,15.4,986.0,918.46,719.7
2018,6,7,11,30,905.0,135.0,5.8,15.4,1001.0,950.4,742.2
2018,6,7,11,45,910.0,132.5,5.8,15.4,1008.0,976.88,760.75
2018,6,7,12,0,915.0,130.0,5.8,15.4,1015.0,1000.51,777.31
2018,6,7,12,15,914.0,130.0,5.75,15.45,1013.0,1017.75,788.89
2018,6,7,12,30,913.0,130.0,5.7,15.5,1011.0,1031.73,798.26
2018,6,7,12,45,909.5,130.5,5.7,15.5,1001.5,1040.4,804.51
2018,6,7,13,0,906.0,131.0,5.7,15.5,992.0,1045.64,808.5
2018,6,7,13,15,904.0,129.5,5.7,15.55,976.0,1046.94,809.7
2018,6,7,13,30,902.0,128.0,5.7,15.6,960.0,1044.75,808.6
2018,6,7,13,45,886.5,132.0,5.75,15.65,933.0,1031.21,800.01
2018,6,7,14,0,871.0,136.0,5.8,15.7,906.0,1014.51,789.32
2018,6,7,14,15,877.5,127.5,5.8,15.65,881.0,1003.48,782.71
2018,6,7,14,30,884.0,119.0,5.8,15.6,856.0,988.77,773.54
2018,6,7,14,45,867.0,120.5,5.85,15.55,817.5,958.82,753.79
2018,6,7,15,0,850.0,122.0,5.9,15.5,779.0,926.45,732.27
2018,6,7,15,15,847.5,115.5,5.9,15.5,741.5,903.32,717.01
2018,6,7,15,30,845.0,109.0,5.9,15.5,704.0,869.9,694.08
2018,6,7,15,45,831.5,106.0,5.9,15.35,659.5,828.48,665.49
2018,6,7,16,0,818.0,103.0,5.9,15.2,615.0,785.28,635.28
2018,6,7,16,15,798.0,98.0,5.85,15.1,565.0,733.35,597.69
2018,6,7,16,30,778.0,93.0,5.8,15.0,515.0,680.66,559.03
2018,6,7,16,45,750.5,89.5,5.75,14.9,464.0,624.11,515.84
2018,6,7,17,0,723.0,86.0,5.7,14.8,413.0,568.07,471.09
2018,6,7,17,15,687.5,82.5,5.7,14.65,363.5,510.08,423.69
2018,6,7,17,30,652.0,79.0,5.7,14.5,314.0,452.26,375.12
2018,6,7,17,45,601.0,73.0,5.65,14.35,263.5,386.41,318.59
2018,6,7,18,0,550.0,67.0,5.6,14.2,213.0,324.85,264.25
2018,6,7,18,15,476.5,60.0,5.45,14.05,167.0,258.31,204.98
2018,6,7,18,30,403.0,53.0,5.3,13.9,121.0,199.09,151.6
2018,6,7,18,45,297.5,42.0,5.15,13.7,83.5,134.75,95.3
2018,6,7,19,0,192.0,31.0,5.0,13.5,46.0,81.94,41.44
2018,6,7,19,15,107.5,18.5,4.85,13.45,26.0,34.21,0.0
2018,6,7,19,30,23.0,6.0,4.7,13.4,6.0,0.0,0.0
2018,6,7,19,45,11.5,3.0,4.6,13.3,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,8,4,45,35.0,7.0,4.0,13.05,8.0,0.0,0.0
2018,6,8,5,0,70.0,14.0,4.1,13.2,16.0,13.34,0.0
2018,6,8,5,15,164.0,27.5,4.2,13.4,43.0,21.82,5.68
2018,6,8,5,30,258.0,41.0,4.3,13.6,70.0,31.95,21.43
2018,6,8,5,45,260.0,47.5,4.45,13.85,89.5,35.99,25.97
2018,6,8,6,0,262.0,54.0,4.6,14.1,109.0,39.86,29.82
2018,6,8,6,15,132.0,72.5,4.55,14.25,100.5,56.77,45.09
2018,6,8,6,30,2.0,91.0,4.5,14.4,92.0,81.28,66.91
2018,6,8,6,45,7.0,114.0,4.5,14.6,117.0,100.43,83.69
2018,6,8,7,0,12.0,137.0,4.5,14.8,142.0,120.58,96.15
2018,6,8,7,15,26.5,162.5,4.5,14.95,175.0,139.36,110.6
2018,6,8,7,30,41.0,188.0,4.5,15.1,208.0,165.36,130.91
2018,6,8,7,45,60.5,215.0,4.45,15.25,248.0,195.64,154.55
2018,6,8,8,0,80.0,242.0,4.4,15.4,288.0,228.59,180.47
2018,6,8,8,15,109.0,266.5,4.4,15.6,335.0,260.63,205.51
2018,6,8,8,30,138.0,291.0,4.4,15.8,382.0,301.17,237.47
2018,6,8,8,45,166.5,313.5,4.45,15.95,430.5,343.31,270.73
2018,6,8,9,0,195.0,336.0,4.5,16.1,479.0,388.63,306.31
2018,6,8,9,15,173.5,357.0,4.5,16.3,489.0,408.66,321.64
2018,6,8,9,30,152.0,378.0,4.5,16.5,499.0,426.5,334.9
2018,6,8,9,45,148.0,395.0,4.5,16.65,517.0,450.02,352.5
2018,6,8,10,0,144.0,412.0,4.5,16.8,535.0,473.09,369.5
2018,6,8,10,15,188.5,417.5,4.5,16.95,584.0,520.84,406.05
2018,6,8,10,30,233.0,423.0,4.5,17.1,633.0,572.21,444.91
2018,6,8,10,45,219.5,428.5,4.5,17.25,630.0,578.87,449.0
2018,6,8,11,0,206.0,434.0,4.5,17.4,627.0,584.32,452.32
2018,6,8,11,15,153.0,448.5,4.5,17.5,593.0,562.23,434.09
2018,6,8,11,30,100.0,463.0,4.5,17.6,559.0,532.01,409.79
2018,6,8,11,45,117.0,471.5,4.55,17.7,584.5,567.38,436.42
2018,6,8,12,0,134.0,480.0,4.6,17.8,610.0,598.51,459.6
2018,6,8,12,15,144.0,480.5,4.7,17.85,620.0,615.19,472.29
2018,6,8,12,30,154.0,481.0,4.8,17.9,630.0,631.47,484.79
2018,6,8,12,45,141.0,473.0,4.85,17.9,608.5,615.76,473.21
2018,6,8,13,0,128.0,465.0,4.9,17.9,587.0,598.89,460.9
2018,6,8,13,15,98.0,443.0,5.0,17.9,535.5,538.69,416.2
2018,6,8,13,30,68.0,421.0,5.1,17.9,484.0,487.84,377.92
2018,6,8,13,45,302.0,318.5,5.15,17.85,587.0,639.61,501.31
2018,6,8,14,0,536.0,216.0,5.2,17.8,690.0,780.31,612.62
2018,6,8,14,15,707.0,161.5,5.25,17.75,764.5,880.57,686.6
2018,6,8,14,30,878.0,107.0,5.3,17.7,839.0,970.22,751.45
2018,6,8,14,45,870.5,104.5,5.3,17.6,804.5,945.05,734.55
2018,6,8,15,0,863.0,102.0,5.3,17.5,770.0,917.02,716.29
2018,6,8,15,15,851.0,100.5,5.3,17.5,730.0,883.35,693.62
2018,6,8,15,30,839.0,99.0,5.3,17.5,690.0,847.42,669.2
2018,6,8,15,45,826.0,95.5,5.35,17.25,646.0,806.4,641.73
2018,6,8,16,0,813.0,92.0,5.4,17.0,602.0,769.11,616.68
2018,6,8,16,15,796.5,88.0,5.35,16.8,555.0,721.21,582.7
2018,6,8,16,30,780.0,84.0,5.3,16.6,508.0,672.31,547.52
2018,6,8,16,45,760.0,79.5,5.2,16.4,459.5,619.73,508.35
2018,6,8,17,0,740.0,75.0,5.1,16.2,411.0,567.01,466.77
2018,6,8,17,15,710.0,70.5,5.0,15.95,361.5,508.56,419.52
2018,6,8,17,30,680.0,66.0,4.9,15.7,312.0,451.54,372.04
2018,6,8,17,45,639.5,61.0,4.8,15.5,264.0,391.9,320.92
2018,6,8,18,0,599.0,56.0,4.7,15.3,216.0,334.22,269.97
2018,6,8,18,15,535.0,50.0,4.6,15.05,170.5,270.01,212.78
2018,6,8,18,30,471.0,44.0,4.5,14.8,125.0,212.2,160.3
2018,6,8,18,45,371.0,36.0,4.35,14.55,87.0,149.32,104.67
2018,6,8,19,0,271.0,28.0,4.2,14.3,49.0,95.81,49.24
2018,6,8,19,15,159.0,17.5,4.15,14.2,27.5,41.36,0.0
2018,6,8,19,30,47.0,7.0,4.1,14.1,6.0,0.0,0.0
2018,6,8,19,45,23.5,3.5,4.05,14.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,9,4,45,9.0,5.0,3.85,13.95,5.0,0.0,0.0
2018,6,9,5,0,18.0,10.0,4.0,14.0,10.0,9.53,0.0
2018,6,9,5,15,9.0,19.0,4.2,14.05,19.0,17.49,3.54
2018,6,9,5,30,0.0,28.0,4.4,14.1,28.0,26.01,16.38
2018,6,9,5,45,3.0,46.5,4.6,14.15,47.0,42.2,31.37
2018,6,9,6,0,6.0,65.0,4.8,14.2,66.0,58.17,46.0
2018,6,9,6,15,12.5,78.0,4.95,14.3,81.5,69.78,56.61
2018,6,9,6,30,19.0,91.0,5.1,14.4,97.0,78.52,64.46
2018,6,9,6,45,103.0,112.5,5.2,14.45,152.5,90.29,74.81
2018,6,9,7,0,187.0,134.0,5.3,14.5,208.0,108.23,81.61
2018,6,9,7,15,297.5,149.5,5.3,14.55,286.5,144.58,103.91
2018,6,9,7,30,408.0,165.0,5.3,14.6,365.0,187.97,133.83
2018,6,9,7,45,454.5,172.0,5.35,14.65,416.5,230.23,168.13
2018,6,9,8,0,501.0,179.0,5.4,14.7,468.0,277.66,208.26
2018,6,9,8,15,478.5,204.0,5.45,14.8,498.5,322.16,248.19
2018,6,9,8,30,456.0,229.0,5.5,14.9,529.0,364.19,285.19
2018,6,9,8,45,446.5,250.5,5.55,15.0,560.5,406.46,321.22
2018,6,9,9,0,437.0,272.0,5.6,15.1,592.0,447.49,355.35
2018,6,9,9,15,441.5,286.5,5.65,15.3,624.5,488.87,388.88
2018,6,9,9,30,446.0,301.0,5.7,15.5,657.0,530.17,421.68
2018,6,9,9,45,484.0,302.5,5.75,15.65,704.0,581.42,462.12
2018,6,9,10,0,522.0,304.0,5.8,15.8,751.0,635.16,503.91
2018,6,9,10,15,612.5,270.5,5.95,16.0,811.0,697.17,553.03
2018,6,9,10,30,703.0,237.0,6.1,16.2,871.0,765.25,606.22
2018,6,9,10,45,666.5,266.5,6.2,16.35,878.0,793.06,625.81
2018,6,9,11,0,630.0,296.0,6.3,16.5,885.0,816.54,642.05
2018,6,9,11,15,638.0,297.5,6.45,16.6,901.5,849.29,666.61
2018,6,9,11,30,646.0,299.0,6.6,16.7,918.0,880.54,689.9
2018,6,9,11,45,502.5,356.0,6.75,16.75,839.5,823.6,644.65
2018,6,9,12,0,359.0,413.0,6.9,16.8,761.0,752.55,588.59
2018,6,9,12,15,405.0,402.0,7.0,16.8,794.0,803.21,627.92
2018,6,9,12,30,451.0,391.0,7.1,16.8,827.0,848.42,662.78
2018,6,9,12,45,570.0,330.5,7.2,16.75,876.0,915.99,716.8
2018,6,9,13,0,689.0,270.0,7.3,16.7,925.0,983.22,770.12
2018,6,9,13,15,619.0,297.5,7.4,16.65,878.5,945.49,741.46
2018,6,9,13,30,549.0,325.0,7.5,16.6,832.0,904.75,710.76
2018,6,9,13,45,513.5,333.5,7.55,16.55,798.5,878.22,691.31
2018,6,9,14,0,478.0,342.0,7.6,16.5,765.0,849.87,670.38
2018,6,9,14,15,418.5,351.0,7.7,16.4,712.5,797.01,630.76
2018,6,9,14,30,359.0,360.0,7.8,16.3,660.0,733.68,583.04
2018,6,9,14,45,357.5,343.5,7.85,16.2,631.5,709.56,566.34
2018,6,9,15,0,356.0,327.0,7.9,16.1,603.0,683.96,548.29
2018,6,9,15,15,384.0,297.0,7.9,16.1,580.5,668.9,538.98
2018,6,9,15,30,412.0,267.0,7.9,16.1,558.0,662.26,535.8
2018,6,9,15,45,433.0,242.5,8.0,15.85,530.5,640.91,521.77
2018,6,9,16,0,454.0,218.0,8.1,15.6,503.0,616.47,505.09
2018,6,9,16,15,432.5,204.5,8.1,15.45,459.0,568.11,467.76
2018,6,9,16,30,411.0,191.0,8.1,15.3,415.0,520.09,430.18
2018,6,9,16,45,404.0,172.0,8.05,15.15,374.5,476.65,395.97
2018,6,9,17,0,397.0,153.0,8.0,15.0,334.0,432.72,360.65
2018,6,9,17,15,347.0,141.0,7.95,14.85,285.5,370.76,309.14
2018,6,9,17,30,297.0,129.0,7.9,14.7,237.0,304.84,253.68
2018,6,9,17,45,243.5,112.5,7.85,14.5,192.0,245.66,203.05
2018,6,9,18,0,190.0,96.0,7.8,14.3,147.0,191.72,156.33
2018,6,9,18,15,165.5,78.0,7.7,14.15,115.5,152.57,121.59
2018,6,9,18,30,141.0,60.0,7.6,14.0,84.0,115.9,88.74
2018,6,9,18,45,100.5,43.5,7.5,13.85,58.0,79.3,56.46
2018,6,9,19,0,60.0,27.0,7.4,13.7,32.0,42.99,21.59
2018,6,9,19,15,35.0,15.5,7.25,13.6,18.0,20.24,0.0
2018,6,9,19,30,10.0,4.0,7.1,13.5,4.0,0.0,0.0
2018,6,9,19,45,5.0,2.0,7.0,13.45,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,13.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.75,13.4,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,13.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,13.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,13.35,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,13.25,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.45,12.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,12.65,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.7,12.15,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.65,11.85,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,10,4,45,16.5,6.5,4.7,12.05,7.0,0.0,0.0
2018,6,10,5,0,33.0,13.0,4.7,12.2,14.0,12.39,0.0
2018,6,10,5,15,97.5,26.5,4.7,12.45,36.5,21.84,6.01
2018,6,10,5,30,162.0,40.0,4.7,12.7,59.0,31.02,20.75
2018,6,10,5,45,265.0,50.0,4.75,12.95,98.0,37.96,27.81
2018,6,10,6,0,368.0,60.0,4.8,13.2,137.0,44.65,34.19
2018,6,10,6,15,417.5,70.0,4.7,13.5,179.5,50.97,40.04
2018,6,10,6,30,467.0,80.0,4.6,13.8,222.0,56.41,44.94
2018,6,10,6,45,477.0,95.5,4.5,14.05,263.5,66.45,53.8
2018,6,10,7,0,487.0,111.0,4.4,14.3,305.0,96.58,64.52
2018,6,10,7,15,518.0,120.5,4.25,14.55,352.0,137.8,89.03
2018,6,10,7,30,549.0,130.0,4.1,14.8,399.0,181.85,122.3
2018,6,10,7,45,571.0,138.5,4.0,15.05,444.0,227.5,160.73
2018,6,10,8,0,593.0,147.0,3.9,15.3,489.0,275.61,202.6
2018,6,10,8,15,600.5,161.0,3.8,15.5,532.0,325.92,246.78
2018,6,10,8,30,608.0,175.0,3.7,15.7,575.0,376.78,290.63
2018,6,10,8,45,610.5,189.5,3.6,15.9,614.0,426.27,332.37
2018,6,10,9,0,613.0,204.0,3.5,16.1,653.0,475.44,372.65
2018,6,10,9,15,689.0,181.5,3.5,16.3,711.5,531.64,417.94
2018,6,10,9,30,765.0,159.0,3.5,16.5,770.0,595.87,468.58
2018,6,10,9,45,826.5,134.0,3.5,16.7,819.5,651.33,511.9
2018,6,10,10,0,888.0,109.0,3.5,16.9,869.0,710.67,557.28
2018,6,10,10,15,894.5,109.0,3.6,17.05,895.0,754.73,588.92
2018,6,10,10,30,901.0,109.0,3.7,17.2,921.0,797.01,618.44
2018,6,10,10,45,906.5,109.0,3.75,17.3,941.5,836.51,645.64
2018,6,10,11,0,912.0,109.0,3.8,17.4,962.0,873.77,671.11
2018,6,10,11,15,915.0,108.5,3.95,17.4,975.0,905.97,693.73
2018,6,10,11,30,918.0,108.0,4.1,17.4,988.0,935.45,714.48
2018,6,10,11,45,920.5,107.0,4.25,17.45,994.0,961.16,732.51
2018,6,10,12,0,923.0,106.0,4.4,17.5,1000.0,983.88,748.73
2018,6,10,12,15,922.0,106.0,4.65,17.45,998.0,1001.11,762.77
2018,6,10,12,30,921.0,106.0,4.9,17.4,996.0,1015.06,774.67
2018,6,10,12,45,918.0,106.5,5.1,17.35,986.5,1024.18,782.9
2018,6,10,13,0,915.0,107.0,5.3,17.3,977.0,1029.85,788.87
2018,6,10,13,15,911.5,106.0,5.45,17.25,960.5,1030.03,790.73
2018,6,10,13,30,908.0,105.0,5.6,17.2,944.0,1026.71,790.26
2018,6,10,13,45,903.0,104.5,5.75,17.15,921.5,1018.95,786.77
2018,6,10,14,0,898.0,104.0,5.9,17.1,899.0,1007.81,780.96
2018,6,10,14,15,891.5,102.0,6.0,17.0,869.5,990.29,770.48
2018,6,10,14,30,885.0,100.0,6.1,16.9,840.0,969.58,757.75
2018,6,10,14,45,877.5,98.0,6.2,16.75,805.5,944.86,742.24
2018,6,10,15,0,870.0,96.0,6.3,16.6,771.0,917.27,724.57
2018,6,10,15,15,858.5,94.0,6.3,16.6,731.0,883.37,701.26
2018,6,10,15,30,847.0,92.0,6.3,16.6,691.0,847.16,676.13
2018,6,10,15,45,834.5,89.0,6.45,16.3,647.5,806.9,649.14
2018,6,10,16,0,822.0,86.0,6.6,16.0,604.0,764.84,620.34
2018,6,10,16,15,805.5,82.5,6.6,15.8,557.0,717.58,586.36
2018,6,10,16,30,789.0,79.0,6.6,15.6,510.0,673.93,554.72
2018,6,10,16,45,767.5,75.5,6.65,15.4,461.5,621.16,515.35
2018,6,10,17,0,746.0,72.0,6.7,15.2,413.0,568.38,473.25
2018,6,10,17,15,714.0,68.5,6.6,15.05,363.0,509.68,424.81
2018,6,10,17,30,682.0,65.0,6.5,14.9,313.0,452.56,376.37
2018,6,10,17,45,638.5,60.5,6.45,14.7,264.5,391.87,323.76
2018,6,10,18,0,595.0,56.0,6.4,14.5,216.0,333.52,271.73
2018,6,10,18,15,529.5,50.0,6.2,14.35,170.5,268.89,213.53
2018,6,10,18,30,464.0,44.0,6.0,14.2,125.0,210.83,160.42
2018,6,10,18,45,363.5,36.5,5.75,14.05,87.5,148.58,105.09
2018,6,10,19,0,263.0,29.0,5.5,13.9,50.0,96.19,52.21
2018,6,10,19,15,154.0,18.0,5.4,13.85,28.5,41.38,0.0
2018,6,10,19,30,45.0,7.0,5.3,13.8,7.0,6.67,0.0
2018,6,10,19,45,22.5,3.5,5.2,13.75,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,13.65,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,13.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,11,4,45,54.5,7.0,4.35,13.35,8.5,0.0,0.0
2018,6,11,5,0,109.0,14.0,4.4,13.5,17.0,13.34,0.0
2018,6,11,5,15,224.5,24.5,4.35,13.65,45.5,20.14,5.12
2018,6,11,5,30,340.0,35.0,4.3,13.8,74.0,27.83,17.95
2018,6,11,5,45,395.0,43.5,4.25,14.0,110.0,33.19,23.51
2018,6,11,6,0,450.0,52.0,4.2,14.2,146.0,38.28,28.41
2018,6,11,6,15,296.0,72.0,4.15,14.4,140.5,52.17,40.98
2018,6,11,6,30,142.0,92.0,4.1,14.6,135.0,75.48,61.73
2018,6,11,6,45,79.0,116.0,4.05,14.8,140.5,92.59,76.72
2018,6,11,7,0,16.0,140.0,4.0,15.0,146.0,122.96,97.95
2018,6,11,7,15,34.5,166.5,3.95,15.25,182.5,142.89,113.0
2018,6,11,7,30,53.0,193.0,3.9,15.5,219.0,170.72,134.47
2018,6,11,7,45,61.0,216.5,3.85,15.7,249.5,196.7,154.95
2018,6,11,8,0,69.0,240.0,3.8,15.9,280.0,223.89,176.45
2018,6,11,8,15,170.0,249.0,3.7,16.2,358.5,266.6,208.19
2018,6,11,8,30,271.0,258.0,3.6,16.5,437.0,320.57,249.96
2018,6,11,8,45,234.0,283.5,3.5,16.75,445.0,343.83,269.24
2018,6,11,9,0,197.0,309.0,3.4,17.0,453.0,366.97,287.51
2018,6,11,9,15,155.5,340.0,3.35,17.2,457.5,384.28,300.53
2018,6,11,9,30,114.0,371.0,3.3,17.4,462.0,397.67,309.87
2018,6,11,9,45,140.0,392.0,3.3,17.65,508.5,441.83,343.18
2018,6,11,10,0,166.0,413.0,3.3,17.9,555.0,488.45,377.85
2018,6,11,10,15,147.0,426.0,3.3,18.0,554.5,497.6,383.73
2018,6,11,10,30,128.0,439.0,3.3,18.1,554.0,504.95,388.3
2018,6,11,10,45,114.5,445.0,3.35,18.25,550.0,508.71,390.37
2018,6,11,11,0,101.0,451.0,3.4,18.4,546.0,508.62,389.61
2018,6,11,11,15,90.5,452.5,3.5,18.5,538.5,507.29,388.23
2018,6,11,11,30,80.0,454.0,3.6,18.6,531.0,504.96,386.12
2018,6,11,11,45,75.5,453.5,3.7,18.65,526.5,505.35,386.32
2018,6,11,12,0,71.0,453.0,3.8,18.7,522.0,505.15,386.11
2018,6,11,12,15,67.5,449.5,3.95,18.7,515.0,502.37,384.24
2018,6,11,12,30,64.0,446.0,4.1,18.7,508.0,499.02,381.99
2018,6,11,12,45,64.5,442.5,4.3,18.7,504.5,499.1,382.6
