Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,1,4,45,26.5,4.0,3.3,15.0,4.5,0.0,0.0
2018,7,1,5,0,53.0,8.0,3.4,15.1,9.0,7.63,0.0
2018,7,1,5,15,160.5,21.5,3.4,15.3,35.5,17.06,0.0
2018,7,1,5,30,268.0,35.0,3.4,15.5,62.0,27.37,16.75
2018,7,1,5,45,299.5,46.0,3.45,15.7,92.0,35.18,24.88
2018,7,1,6,0,331.0,57.0,3.5,15.9,122.0,42.64,31.94
2018,7,1,6,15,252.5,82.5,3.4,16.05,140.0,64.32,51.34
2018,7,1,6,30,174.0,108.0,3.3,16.2,158.0,81.81,66.86
2018,7,1,6,45,191.0,127.5,3.2,16.35,192.5,94.72,78.12
2018,7,1,7,0,208.0,147.0,3.1,16.5,227.0,113.12,86.45
2018,7,1,7,15,200.0,170.5,3.0,16.65,256.5,151.45,113.23
2018,7,1,7,30,192.0,194.0,2.9,16.8,286.0,182.96,137.6
2018,7,1,7,45,247.0,209.0,2.75,16.95,340.5,214.35,160.66
2018,7,1,8,0,302.0,224.0,2.6,17.1,395.0,257.91,194.62
2018,7,1,8,15,311.5,244.0,2.55,17.25,433.5,297.52,227.3
2018,7,1,8,30,321.0,264.0,2.5,17.4,472.0,338.26,260.53
2018,7,1,8,45,304.5,289.0,2.4,17.5,497.0,373.16,288.89
2018,7,1,9,0,288.0,314.0,2.3,17.6,522.0,406.34,315.02
2018,7,1,9,15,274.0,337.0,2.3,17.75,543.5,437.45,338.94
2018,7,1,9,30,260.0,360.0,2.3,17.9,565.0,467.06,361.1
2018,7,1,9,45,278.5,372.0,2.3,18.0,600.5,506.07,390.24
2018,7,1,10,0,297.0,384.0,2.3,18.1,636.0,546.4,419.91
2018,7,1,10,15,299.0,397.5,2.4,18.2,658.0,577.44,442.52
2018,7,1,10,30,301.0,411.0,2.5,18.3,680.0,608.15,464.69
2018,7,1,10,45,244.5,434.5,2.55,18.4,656.5,601.05,457.94
2018,7,1,11,0,188.0,458.0,2.6,18.5,633.0,587.78,446.77
2018,7,1,11,15,162.0,465.0,2.7,18.5,617.5,582.4,442.47
2018,7,1,11,30,136.0,472.0,2.8,18.5,602.0,574.95,436.56
2018,7,1,11,45,117.0,469.5,2.85,18.5,582.0,563.0,427.51
2018,7,1,12,0,98.0,467.0,2.9,18.5,562.0,543.12,412.77
2018,7,1,12,15,88.0,461.5,3.0,18.45,546.5,532.92,405.54
2018,7,1,12,30,78.0,456.0,3.1,18.4,531.0,521.79,397.55
2018,7,1,12,45,70.5,446.5,3.2,18.35,514.0,508.28,387.95
2018,7,1,13,0,63.0,437.0,3.3,18.3,497.0,494.06,377.79
2018,7,1,13,15,58.5,424.5,3.3,18.2,479.5,479.17,367.15
2018,7,1,13,30,54.0,412.0,3.3,18.1,462.0,463.78,356.12
2018,7,1,13,45,187.5,351.5,3.35,17.95,519.5,548.09,424.79
2018,7,1,14,0,321.0,291.0,3.4,17.8,577.0,641.34,498.15
2018,7,1,14,15,594.5,205.0,3.4,17.65,714.0,823.29,636.52
2018,7,1,14,30,868.0,119.0,3.4,17.5,851.0,977.28,743.63
2018,7,1,14,45,859.5,117.0,3.45,17.35,817.0,952.99,727.57
2018,7,1,15,0,851.0,115.0,3.5,17.2,783.0,925.88,711.03
2018,7,1,15,15,839.0,113.0,3.5,17.2,743.5,892.94,689.61
2018,7,1,15,30,827.0,111.0,3.5,17.2,704.0,864.34,671.19
2018,7,1,15,45,812.0,108.5,3.5,16.9,660.5,823.6,644.68
2018,7,1,16,0,797.0,106.0,3.5,16.6,617.0,781.18,616.68
2018,7,1,16,15,777.0,102.5,3.5,16.4,569.5,732.32,583.28
2018,7,1,16,30,757.0,99.0,3.5,16.2,522.0,682.69,548.75
2018,7,1,16,45,731.5,95.0,3.5,16.0,472.5,628.18,509.32
2018,7,1,17,0,706.0,91.0,3.5,15.8,423.0,575.94,469.45
2018,7,1,17,15,672.5,86.5,3.45,15.55,373.0,516.99,423.12
2018,7,1,17,30,639.0,82.0,3.4,15.3,323.0,459.77,376.8
2018,7,1,17,45,594.0,76.5,3.35,15.1,274.5,397.69,325.08
2018,7,1,18,0,549.0,71.0,3.3,14.9,226.0,339.17,274.76
2018,7,1,18,15,485.0,63.0,3.25,14.75,180.0,274.3,218.15
2018,7,1,18,30,421.0,55.0,3.2,14.6,134.0,215.72,165.98
2018,7,1,18,45,329.0,45.0,3.1,14.5,95.5,153.74,111.73
2018,7,1,19,0,237.0,35.0,3.0,14.4,57.0,102.26,64.37
2018,7,1,19,15,139.0,21.5,2.95,14.4,32.5,50.87,0.0
2018,7,1,19,30,41.0,8.0,2.9,14.4,8.0,12.54,0.0
2018,7,1,19,45,20.5,4.0,2.85,14.4,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,4,45,17.5,3.5,2.65,14.9,3.5,0.0,0.0
2018,7,2,5,0,35.0,7.0,2.7,15.0,7.0,6.67,0.0
2018,7,2,5,15,111.5,20.5,2.65,15.15,30.0,16.23,0.0
2018,7,2,5,30,188.0,34.0,2.6,15.3,53.0,26.5,15.97
2018,7,2,5,45,195.0,39.5,2.6,15.5,68.5,29.93,20.35
2018,7,2,6,0,202.0,45.0,2.6,15.7,84.0,33.23,23.69
2018,7,2,6,15,101.0,49.5,2.5,15.8,69.0,39.66,29.63
2018,7,2,6,30,0.0,54.0,2.4,15.9,54.0,50.2,39.07
2018,7,2,6,45,1.0,79.0,2.3,16.0,79.5,72.38,58.63
2018,7,2,7,0,2.0,104.0,2.2,16.1,105.0,93.76,73.56
2018,7,2,7,15,6.5,132.0,2.15,16.25,135.0,118.29,93.42
2018,7,2,7,30,11.0,160.0,2.1,16.4,165.0,143.61,113.57
2018,7,2,7,45,12.5,174.0,2.05,16.55,180.5,157.83,124.6
2018,7,2,8,0,14.0,188.0,2.0,16.7,196.0,172.21,135.73
2018,7,2,8,15,13.0,198.0,2.0,16.85,206.0,182.62,143.69
2018,7,2,8,30,12.0,208.0,2.0,17.0,216.0,192.84,151.44
2018,7,2,8,45,22.0,238.0,1.95,17.2,253.5,224.8,176.15
2018,7,2,9,0,32.0,268.0,1.9,17.4,291.0,254.01,198.42
2018,7,2,9,15,52.5,304.5,1.95,17.5,345.0,299.8,233.55
2018,7,2,9,30,73.0,341.0,2.0,17.6,399.0,348.17,270.23
2018,7,2,9,45,82.0,363.0,2.0,17.7,430.5,379.3,293.32
2018,7,2,10,0,91.0,385.0,2.0,17.8,462.0,411.44,317.02
2018,7,2,10,15,80.0,386.5,2.05,17.85,456.0,411.92,316.85
2018,7,2,10,30,69.0,388.0,2.1,17.9,450.0,411.09,315.83
2018,7,2,10,45,47.5,368.5,2.15,17.95,411.5,381.39,293.04
2018,7,2,11,0,26.0,349.0,2.2,18.0,373.0,349.39,268.42
2018,7,2,11,15,27.0,359.0,2.3,17.95,384.5,362.61,278.56
2018,7,2,11,30,28.0,369.0,2.4,17.9,396.0,375.95,288.59
2018,7,2,11,45,38.0,394.5,2.45,17.9,431.0,412.61,316.15
2018,7,2,12,0,48.0,420.0,2.5,17.9,466.0,450.09,344.01
2018,7,2,12,15,60.5,436.5,2.65,17.8,495.0,481.78,367.98
2018,7,2,12,30,73.0,453.0,2.8,17.7,524.0,513.92,392.25
2018,7,2,12,45,73.5,449.0,2.95,17.6,520.0,513.8,392.67
2018,7,2,13,0,74.0,445.0,3.1,17.5,516.0,513.21,392.95
2018,7,2,13,15,63.0,426.5,3.2,17.4,486.0,485.77,373.04
2018,7,2,13,30,52.0,408.0,3.3,17.3,456.0,457.69,352.59
2018,7,2,13,45,152.0,374.5,3.45,17.2,511.0,536.41,416.04
2018,7,2,14,0,252.0,341.0,3.6,17.1,566.0,613.2,476.75
2018,7,2,14,15,449.0,288.0,3.65,17.0,673.0,763.04,591.8
2018,7,2,14,30,646.0,235.0,3.7,16.9,780.0,898.12,692.68
2018,7,2,14,45,639.0,227.5,3.75,16.75,748.0,873.48,675.95
2018,7,2,15,0,632.0,220.0,3.8,16.6,716.0,846.51,658.66
2018,7,2,15,15,617.0,214.0,3.8,16.6,678.0,811.64,634.78
2018,7,2,15,30,602.0,208.0,3.8,16.6,640.0,775.18,609.55
2018,7,2,15,45,592.0,198.0,3.8,16.4,600.5,737.48,583.75
2018,7,2,16,0,582.0,188.0,3.8,16.2,561.0,698.32,556.46
2018,7,2,16,15,568.0,177.0,3.75,16.05,518.0,649.25,521.09
2018,7,2,16,30,554.0,166.0,3.7,15.9,475.0,604.17,487.98
2018,7,2,16,45,535.0,155.0,3.7,15.75,430.5,555.18,451.2
2018,7,2,17,0,516.0,144.0,3.7,15.6,386.0,506.44,413.73
2018,7,2,17,15,485.5,132.0,3.7,15.4,339.0,450.16,369.31
2018,7,2,17,30,455.0,120.0,3.7,15.2,292.0,395.77,325.23
2018,7,2,17,45,420.0,106.5,3.7,15.0,247.0,339.64,278.53
2018,7,2,18,0,385.0,93.0,3.7,14.8,202.0,286.46,233.01
2018,7,2,18,15,331.5,79.0,3.65,14.7,159.5,228.6,182.68
2018,7,2,18,30,278.0,65.0,3.6,14.6,117.0,176.28,136.48
2018,7,2,18,45,214.5,49.0,3.6,14.45,82.0,124.67,91.3
2018,7,2,19,0,151.0,33.0,3.6,14.3,47.0,80.26,50.55
2018,7,2,19,15,87.5,19.5,3.55,14.3,26.5,39.75,0.0
2018,7,2,19,30,24.0,6.0,3.5,14.3,6.0,8.6,0.0
2018,7,2,19,45,12.0,3.0,3.5,14.25,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.5,3.65,14.4,1.5,0.0,0.0
2018,7,3,5,0,0.0,3.0,3.7,14.5,3.0,2.86,0.0
2018,7,3,5,15,0.0,9.5,3.6,14.65,9.5,8.8,0.0
2018,7,3,5,30,0.0,16.0,3.5,14.8,16.0,14.83,6.41
2018,7,3,5,45,0.0,27.0,3.45,14.95,27.0,25.06,16.14
2018,7,3,6,0,0.0,38.0,3.4,15.1,38.0,35.29,25.56
2018,7,3,6,15,0.0,48.0,3.3,15.25,48.0,44.61,34.07
2018,7,3,6,30,0.0,58.0,3.2,15.4,58.0,53.93,42.45
2018,7,3,6,45,4.0,81.0,3.15,15.55,82.5,74.01,60.18
2018,7,3,7,0,8.0,104.0,3.1,15.7,107.0,93.84,73.7
2018,7,3,7,15,20.0,138.0,3.05,15.85,147.0,124.05,97.91
2018,7,3,7,30,32.0,172.0,3.0,16.0,187.0,150.38,118.5
2018,7,3,7,45,25.0,182.0,2.95,16.2,194.5,166.69,131.66
2018,7,3,8,0,18.0,192.0,2.9,16.4,202.0,176.48,139.44
2018,7,3,8,15,15.0,200.5,2.9,16.5,209.5,185.31,146.28
2018,7,3,8,30,12.0,209.0,2.9,16.6,217.0,193.66,152.65
2018,7,3,8,45,15.5,229.5,2.9,16.75,240.5,214.71,168.96
2018,7,3,9,0,19.0,250.0,2.9,16.9,264.0,236.28,185.55
2018,7,3,9,15,40.5,289.5,2.95,17.05,321.0,280.69,220.01
2018,7,3,9,30,62.0,329.0,3.0,17.2,378.0,331.49,259.05
2018,7,3,9,45,90.5,364.5,3.05,17.3,439.5,385.83,300.53
2018,7,3,10,0,119.0,400.0,3.1,17.4,501.0,442.18,343.05
2018,7,3,10,15,89.0,386.0,3.15,17.5,463.0,417.84,323.78
2018,7,3,10,30,59.0,372.0,3.2,17.6,425.0,388.96,301.19
2018,7,3,10,45,42.5,359.0,3.2,17.7,397.5,368.64,285.21
2018,7,3,11,0,26.0,346.0,3.2,17.8,370.0,346.58,267.78
2018,7,3,11,15,76.0,395.0,3.25,17.85,467.0,438.86,338.74
2018,7,3,11,30,126.0,444.0,3.3,17.9,564.0,539.47,413.88
2018,7,3,11,45,192.0,457.5,3.35,17.95,642.0,620.42,474.1
2018,7,3,12,0,258.0,471.0,3.4,18.0,720.0,709.87,539.32
2018,7,3,12,15,287.5,462.0,3.4,18.05,739.5,739.5,560.63
2018,7,3,12,30,317.0,453.0,3.4,18.1,759.0,768.69,581.93
2018,7,3,12,45,471.0,367.0,3.45,18.1,818.0,851.2,645.12
2018,7,3,13,0,625.0,281.0,3.5,18.1,877.0,927.79,703.06
2018,7,3,13,15,681.5,247.5,3.5,18.1,888.0,957.25,724.3
2018,7,3,13,30,738.0,214.0,3.5,18.1,899.0,982.98,742.07
2018,7,3,13,45,690.0,231.0,3.55,18.1,860.0,952.82,722.27
2018,7,3,14,0,642.0,248.0,3.6,18.1,821.0,920.09,700.79
2018,7,3,14,15,755.5,185.5,3.6,18.05,838.5,955.83,726.94
2018,7,3,14,30,869.0,123.0,3.6,18.0,856.0,983.02,746.42
2018,7,3,14,45,860.5,121.0,3.6,17.95,822.0,958.81,730.89
2018,7,3,15,0,852.0,119.0,3.6,17.9,788.0,931.76,713.82
2018,7,3,15,15,799.0,132.5,3.6,17.9,734.5,885.72,683.28
2018,7,3,15,30,746.0,146.0,3.6,17.9,681.0,835.79,649.76
2018,7,3,15,45,744.5,136.5,3.6,17.7,642.0,801.16,627.33
2018,7,3,16,0,743.0,127.0,3.6,17.5,603.0,764.1,602.78
2018,7,3,16,15,749.5,115.0,3.6,17.35,564.0,725.46,576.66
2018,7,3,16,30,756.0,103.0,3.6,17.2,525.0,687.17,550.47
2018,7,3,16,45,729.0,99.5,3.65,17.05,475.5,634.38,512.27
2018,7,3,17,0,702.0,96.0,3.7,16.9,426.0,579.85,470.87
2018,7,3,17,15,666.0,91.5,3.75,16.7,375.5,519.49,423.74
2018,7,3,17,30,630.0,87.0,3.8,16.5,325.0,461.09,376.72
2018,7,3,17,45,579.5,81.5,3.85,16.25,275.0,396.55,323.34
2018,7,3,18,0,529.0,76.0,3.9,16.0,225.0,336.1,271.76
2018,7,3,18,15,460.0,68.0,3.85,15.8,179.0,270.08,214.47
2018,7,3,18,30,391.0,60.0,3.8,15.6,133.0,209.52,161.07
2018,7,3,18,45,294.0,49.0,3.75,15.35,94.5,147.6,107.43
2018,7,3,19,0,197.0,38.0,3.7,15.1,56.0,96.84,61.26
2018,7,3,19,15,113.5,23.0,3.65,15.0,32.0,48.14,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.9,8.0,11.24,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.75,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,3.05,14.3,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.2,14.4,2.0,1.91,0.0
2018,7,4,5,15,0.0,6.0,3.25,14.55,6.0,5.55,0.0
2018,7,4,5,30,0.0,10.0,3.3,14.7,10.0,9.26,1.84
2018,7,4,5,45,0.0,17.0,3.3,14.8,17.0,15.75,8.06
2018,7,4,6,0,0.0,24.0,3.3,14.9,24.0,22.25,14.06
2018,7,4,6,15,0.0,27.5,3.3,15.05,27.5,25.51,17.12
2018,7,4,6,30,0.0,31.0,3.3,15.2,31.0,28.76,20.09
2018,7,4,6,45,0.0,38.5,3.25,15.3,38.5,35.74,26.31
2018,7,4,7,0,0.0,46.0,3.2,15.4,46.0,42.74,30.8
2018,7,4,7,15,0.0,68.0,3.25,15.55,68.0,63.26,48.02
2018,7,4,7,30,0.0,90.0,3.3,15.7,90.0,83.46,64.72
2018,7,4,7,45,0.5,118.0,3.3,15.8,118.5,108.38,85.12
2018,7,4,8,0,1.0,146.0,3.3,15.9,147.0,133.39,105.32
2018,7,4,8,15,26.5,195.5,3.35,16.05,213.0,180.31,142.41
2018,7,4,8,30,52.0,245.0,3.4,16.2,279.0,233.58,184.35
2018,7,4,8,45,97.5,286.5,3.45,16.4,355.0,292.04,229.87
2018,7,4,9,0,143.0,328.0,3.5,16.6,431.0,352.41,276.64
2018,7,4,9,15,130.5,345.5,3.55,16.75,443.5,371.93,291.54
2018,7,4,9,30,118.0,363.0,3.6,16.9,456.0,390.16,305.23
2018,7,4,9,45,115.5,380.5,3.6,17.05,475.0,413.37,322.54
2018,7,4,10,0,113.0,398.0,3.6,17.2,494.0,436.35,339.44
2018,7,4,10,15,120.5,415.5,3.65,17.35,520.5,466.24,361.64
2018,7,4,10,30,128.0,433.0,3.7,17.5,547.0,496.76,384.11
2018,7,4,10,45,165.0,442.0,3.7,17.6,593.0,543.55,419.26
2018,7,4,11,0,202.0,451.0,3.7,17.7,639.0,592.76,455.78
2018,7,4,11,15,248.0,449.5,3.7,17.75,684.0,644.72,494.36
2018,7,4,11,30,294.0,448.0,3.7,17.8,729.0,696.9,532.68
2018,7,4,11,45,415.5,388.5,3.75,17.9,788.5,768.69,587.43
2018,7,4,12,0,537.0,329.0,3.8,18.0,848.0,840.85,641.67
2018,7,4,12,15,442.0,367.5,3.75,18.0,794.5,801.79,610.84
2018,7,4,12,30,347.0,406.0,3.7,18.0,741.0,751.27,572.5
2018,7,4,12,45,338.5,417.0,3.65,18.05,742.0,762.04,579.88
2018,7,4,13,0,330.0,428.0,3.6,18.1,743.0,771.3,585.8
2018,7,4,13,15,535.0,320.0,3.55,18.1,821.0,881.78,669.99
2018,7,4,13,30,740.0,212.0,3.5,18.1,899.0,983.05,742.78
2018,7,4,13,45,816.0,165.0,3.45,18.15,906.0,1004.85,756.8
2018,7,4,14,0,892.0,118.0,3.4,18.2,913.0,1019.17,766.51
2018,7,4,14,15,906.5,106.5,3.4,18.15,892.5,1013.6,763.69
2018,7,4,14,30,921.0,95.0,3.4,18.1,872.0,1003.95,758.42
2018,7,4,14,45,913.0,93.0,3.35,18.05,837.0,979.07,742.55
2018,7,4,15,0,905.0,91.0,3.3,18.0,802.0,951.17,724.76
2018,7,4,15,15,894.5,90.0,3.3,18.0,762.5,919.25,704.39
2018,7,4,15,30,884.0,89.0,3.3,18.0,723.0,884.8,682.16
2018,7,4,15,45,872.0,87.0,3.35,17.9,679.5,845.65,656.99
2018,7,4,16,0,860.0,85.0,3.4,17.8,636.0,804.48,630.08
2018,7,4,16,15,843.0,82.5,3.4,17.65,588.5,757.08,598.11
2018,7,4,16,30,826.0,80.0,3.4,17.5,541.0,708.55,564.8
2018,7,4,16,45,803.0,77.5,3.45,17.4,491.0,659.38,530.48
2018,7,4,17,0,780.0,75.0,3.5,17.3,441.0,605.4,490.26
2018,7,4,17,15,749.0,71.5,3.55,17.1,390.0,545.67,443.91
2018,7,4,17,30,718.0,68.0,3.6,16.9,339.0,487.26,397.04
2018,7,4,17,45,674.5,64.0,3.6,16.75,288.5,423.61,344.22
2018,7,4,18,0,631.0,60.0,3.6,16.6,238.0,364.82,293.62
2018,7,4,18,15,568.0,54.0,3.6,16.4,190.0,298.25,235.54
2018,7,4,18,30,505.0,48.0,3.6,16.2,142.0,237.82,181.5
2018,7,4,18,45,407.0,40.0,3.55,15.95,101.5,171.66,123.5
2018,7,4,19,0,309.0,32.0,3.5,15.7,61.0,116.21,71.84
2018,7,4,19,15,185.5,20.5,3.45,15.6,35.0,58.09,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.5,9.0,16.07,0.0
2018,7,4,19,45,31.0,4.5,3.3,15.4,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,5,4,45,36.0,4.5,1.7,13.85,5.0,0.0,0.0
2018,7,5,5,0,72.0,9.0,1.8,14.0,10.0,8.58,0.0
2018,7,5,5,15,206.0,20.0,1.9,14.2,37.0,16.65,0.0
2018,7,5,5,30,340.0,31.0,2.0,14.4,64.0,25.07,14.53
2018,7,5,5,45,336.0,35.0,2.1,14.65,83.0,26.43,17.33
2018,7,5,6,0,332.0,39.0,2.2,14.9,102.0,27.93,19.08
2018,7,5,6,15,166.0,52.0,2.2,15.1,83.5,41.73,31.54
2018,7,5,6,30,0.0,65.0,2.2,15.3,65.0,59.91,47.77
2018,7,5,6,45,0.0,83.5,2.15,15.45,83.5,75.99,61.94
2018,7,5,7,0,0.0,102.0,2.1,15.6,102.0,92.0,72.27
2018,7,5,7,15,22.0,137.5,2.0,15.85,148.0,123.65,97.44
2018,7,5,7,30,44.0,173.0,1.9,16.1,194.0,152.49,119.48
2018,7,5,7,45,75.5,206.0,1.85,16.35,246.5,189.03,147.3
2018,7,5,8,0,107.0,239.0,1.8,16.6,299.0,229.77,178.56
2018,7,5,8,15,108.0,261.5,1.65,16.8,326.5,257.32,200.21
2018,7,5,8,30,109.0,284.0,1.5,17.0,354.0,285.16,221.78
2018,7,5,8,45,121.5,306.5,1.4,17.2,389.5,314.01,243.7
2018,7,5,9,0,134.0,329.0,1.3,17.4,425.0,348.83,269.85
2018,7,5,9,15,150.0,347.0,1.25,17.65,460.5,383.23,295.35
2018,7,5,9,30,166.0,365.0,1.2,17.9,496.0,419.24,321.66
2018,7,5,9,45,137.5,378.0,1.2,18.15,489.5,424.82,324.86
2018,7,5,10,0,109.0,391.0,1.2,18.4,483.0,427.52,325.86
2018,7,5,10,15,95.5,400.0,1.3,18.6,482.5,434.89,330.89
2018,7,5,10,30,82.0,409.0,1.4,18.8,482.0,439.86,334.03
2018,7,5,10,45,70.5,413.0,1.45,19.05,477.0,440.57,333.86
2018,7,5,11,0,59.0,417.0,1.5,19.3,472.0,440.18,332.89
2018,7,5,11,15,77.0,436.5,1.65,19.45,509.5,478.86,361.52
2018,7,5,11,30,95.0,456.0,1.8,19.6,547.0,518.79,390.62
2018,7,5,11,45,125.5,467.0,1.95,19.75,588.0,568.42,426.87
2018,7,5,12,0,156.0,478.0,2.1,19.9,629.0,614.9,460.57
2018,7,5,12,15,208.0,472.0,2.25,19.95,673.0,666.2,498.52
2018,7,5,12,30,260.0,466.0,2.4,20.0,717.0,725.94,541.89
2018,7,5,12,45,317.0,441.0,2.6,20.1,745.0,764.96,571.43
2018,7,5,13,0,374.0,416.0,2.8,20.2,773.0,803.16,600.51
2018,7,5,13,15,572.0,302.0,2.9,20.2,838.0,901.58,675.0
2018,7,5,13,30,770.0,188.0,3.0,20.2,903.0,982.5,732.58
2018,7,5,13,45,850.0,140.0,3.1,20.2,912.0,1004.05,747.64
2018,7,5,14,0,930.0,92.0,3.2,20.2,921.0,1029.81,766.16
2018,7,5,14,15,924.0,90.5,3.25,20.15,892.0,1013.97,756.86
2018,7,5,14,30,918.0,89.0,3.3,20.1,863.0,994.79,745.75
2018,7,5,14,45,912.0,87.0,3.35,20.1,829.5,971.84,731.97
2018,7,5,15,0,906.0,85.0,3.4,20.1,796.0,945.79,716.09
2018,7,5,15,15,896.0,83.5,3.4,20.1,756.5,913.71,695.68
2018,7,5,15,30,886.0,82.0,3.4,20.1,717.0,879.07,673.42
2018,7,5,15,45,873.5,80.0,3.35,19.95,673.5,839.38,647.54
2018,7,5,16,0,861.0,78.0,3.3,19.8,630.0,797.72,620.03
2018,7,5,16,15,844.0,75.5,3.3,19.65,582.0,750.24,588.22
2018,7,5,16,30,827.0,73.0,3.3,19.5,534.0,701.63,555.09
2018,7,5,16,45,804.5,70.5,3.25,19.35,484.5,648.34,517.66
2018,7,5,17,0,782.0,68.0,3.2,19.2,435.0,598.93,481.31
2018,7,5,17,15,720.5,71.0,3.2,18.95,378.5,528.19,426.51
2018,7,5,17,30,659.0,74.0,3.2,18.7,322.0,463.07,374.56
2018,7,5,17,45,444.5,82.5,3.15,18.4,239.0,330.01,267.01
2018,7,5,18,0,230.0,91.0,3.1,18.1,156.0,207.38,166.29
2018,7,5,18,15,147.0,75.0,3.1,17.85,113.5,144.54,113.62
2018,7,5,18,30,64.0,59.0,3.1,17.6,71.0,85.77,64.63
2018,7,5,18,45,46.0,43.5,3.15,17.3,51.0,60.86,43.02
2018,7,5,19,0,28.0,28.0,3.2,17.0,31.0,34.68,19.54
2018,7,5,19,15,14.5,16.5,3.25,16.85,18.0,18.63,0.0
2018,7,5,19,30,1.0,5.0,3.3,16.7,5.0,4.89,0.0
2018,7,5,19,45,0.5,2.5,3.4,16.55,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.5,2.8,16.2,2.5,0.0,0.0
2018,7,6,5,0,0.0,5.0,2.8,16.3,5.0,4.77,0.0
2018,7,6,5,15,10.0,18.5,2.8,16.4,19.5,16.6,0.0
2018,7,6,5,30,20.0,32.0,2.8,16.5,34.0,28.31,16.77
2018,7,6,5,45,39.5,49.5,2.85,16.6,56.0,42.93,31.3
2018,7,6,6,0,59.0,67.0,2.9,16.7,78.0,55.24,42.74
2018,7,6,6,15,59.0,74.0,2.95,16.8,88.0,64.21,51.04
2018,7,6,6,30,59.0,81.0,3.0,16.9,98.0,70.74,56.96
2018,7,6,6,45,37.0,83.0,3.1,17.0,94.5,73.18,59.09
2018,7,6,7,0,15.0,85.0,3.2,17.1,91.0,78.3,60.28
2018,7,6,7,15,29.5,130.5,3.15,17.2,144.0,114.35,89.09
2018,7,6,7,30,44.0,176.0,3.1,17.3,197.0,154.55,120.86
2018,7,6,7,45,29.0,146.5,3.1,17.4,161.0,134.29,104.56
2018,7,6,8,0,14.0,117.0,3.1,17.5,125.0,111.35,86.2
2018,7,6,8,15,10.0,148.5,3.05,17.65,154.5,139.05,108.65
2018,7,6,8,30,6.0,180.0,3.0,17.8,184.0,166.37,130.36
2018,7,6,8,45,9.0,192.0,2.95,17.95,198.5,179.27,140.2
2018,7,6,9,0,12.0,204.0,2.9,18.1,213.0,192.52,150.33
2018,7,6,9,15,8.0,186.5,2.95,18.35,192.5,176.08,136.87
2018,7,6,9,30,4.0,169.0,3.0,18.6,172.0,158.77,122.78
2018,7,6,9,45,66.0,207.0,3.05,18.85,262.5,230.79,180.39
2018,7,6,10,0,128.0,245.0,3.1,19.1,353.0,311.12,243.49
2018,7,6,10,15,272.0,295.0,3.25,19.35,534.5,465.93,363.13
2018,7,6,10,30,416.0,345.0,3.4,19.6,716.0,635.42,489.0
2018,7,6,10,45,474.0,325.5,3.5,19.85,758.0,684.78,524.99
2018,7,6,11,0,532.0,306.0,3.6,20.1,800.0,736.56,563.05
2018,7,6,11,15,607.5,274.5,3.75,20.25,847.0,793.52,605.36
2018,7,6,11,30,683.0,243.0,3.9,20.4,894.0,853.59,649.37
2018,7,6,11,45,793.5,173.0,4.05,20.55,935.0,905.76,685.56
2018,7,6,12,0,904.0,103.0,4.2,20.7,976.0,956.42,720.18
2018,7,6,12,15,907.0,101.0,4.35,20.8,977.0,976.33,733.86
2018,7,6,12,30,910.0,99.0,4.5,20.9,978.0,993.12,745.93
2018,7,6,12,45,914.0,95.5,4.65,20.95,972.5,1006.14,755.98
2018,7,6,13,0,918.0,92.0,4.8,21.0,967.0,1015.79,763.88
2018,7,6,13,15,915.5,91.5,4.95,21.0,952.5,1018.56,767.37
2018,7,6,13,30,913.0,91.0,5.1,21.0,938.0,1017.84,768.6
2018,7,6,13,45,909.5,90.0,5.25,21.0,917.0,1012.09,766.49
2018,7,6,14,0,906.0,89.0,5.4,21.0,896.0,1002.9,762.09
2018,7,6,14,15,900.0,88.0,5.45,20.85,868.5,987.84,753.41
2018,7,6,14,30,894.0,87.0,5.5,20.7,841.0,969.54,742.54
2018,7,6,14,45,885.5,86.5,5.6,20.6,807.5,946.27,728.37
2018,7,6,15,0,877.0,86.0,5.7,20.5,774.0,920.12,712.11
2018,7,6,15,15,777.0,125.5,5.7,20.5,712.0,859.06,669.77
2018,7,6,15,30,677.0,165.0,5.7,20.5,650.0,796.94,626.25
2018,7,6,15,45,629.5,169.5,5.85,20.1,598.5,740.63,587.86
2018,7,6,16,0,582.0,174.0,6.0,19.7,547.0,684.99,547.82
2018,7,6,16,15,628.5,144.0,5.95,19.5,518.5,667.24,537.06
2018,7,6,16,30,675.0,114.0,5.9,19.3,490.0,643.11,520.89
2018,7,6,16,45,704.5,94.0,5.85,19.1,454.0,610.07,496.85
2018,7,6,17,0,734.0,74.0,5.8,18.9,418.0,574.92,470.29
2018,7,6,17,15,703.5,70.5,5.65,18.7,369.0,517.63,424.23
2018,7,6,17,30,673.0,67.0,5.5,18.5,320.0,461.72,378.12
2018,7,6,17,45,635.0,62.0,5.4,18.35,272.5,403.28,328.69
2018,7,6,18,0,597.0,57.0,5.3,18.2,225.0,346.49,279.22
2018,7,6,18,15,536.5,51.0,5.15,18.0,179.5,282.75,223.1
2018,7,6,18,30,476.0,45.0,5.0,17.8,134.0,224.96,171.15
2018,7,6,18,45,384.0,37.5,4.8,17.65,95.5,162.73,116.37
2018,7,6,19,0,292.0,30.0,4.6,17.5,57.0,110.66,67.42
2018,7,6,19,15,175.5,19.0,4.55,17.4,32.5,54.98,0.0
2018,7,6,19,30,59.0,8.0,4.5,17.3,8.0,14.77,0.0
2018,7,6,19,45,29.5,4.0,4.4,17.2,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,17.05,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.2,16.75,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.15,16.65,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,16.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,7,4,45,37.5,4.5,4.35,15.05,4.5,0.0,0.0
2018,7,7,5,0,75.0,9.0,4.5,15.1,9.0,8.58,0.0
2018,7,7,5,15,135.0,15.0,4.6,15.3,24.0,11.88,0.0
2018,7,7,5,30,195.0,21.0,4.7,15.5,39.0,15.83,6.82
2018,7,7,5,45,189.0,31.5,4.75,15.65,57.5,23.81,14.92
2018,7,7,6,0,183.0,42.0,4.8,15.8,76.0,31.06,21.7
2018,7,7,6,15,91.5,56.0,4.85,16.05,73.0,48.01,36.91
2018,7,7,6,30,0.0,70.0,4.9,16.3,70.0,63.99,51.16
2018,7,7,6,45,3.5,92.5,4.9,16.55,94.0,83.16,67.99
2018,7,7,7,0,7.0,115.0,4.9,16.8,118.0,102.27,80.52
2018,7,7,7,15,19.0,144.5,4.9,16.95,153.5,128.72,101.58
2018,7,7,7,30,31.0,174.0,4.9,17.1,189.0,151.26,119.05
2018,7,7,7,45,52.0,202.5,4.95,17.3,230.5,181.69,142.58
2018,7,7,8,0,73.0,231.0,5.0,17.5,272.0,215.02,168.56
2018,7,7,8,15,77.5,252.0,5.0,17.7,299.0,240.42,188.72
2018,7,7,8,30,82.0,273.0,5.0,17.9,326.0,266.48,209.3
2018,7,7,8,45,86.0,294.5,5.05,18.05,353.5,293.39,230.45
2018,7,7,9,0,90.0,316.0,5.1,18.2,381.0,320.87,251.85
2018,7,7,9,15,136.0,339.5,5.15,18.3,443.5,369.47,289.76
2018,7,7,9,30,182.0,363.0,5.2,18.4,506.0,426.44,333.96
2018,7,7,9,45,225.0,376.5,5.2,18.55,561.0,477.62,373.37
2018,7,7,10,0,268.0,390.0,5.2,18.7,616.0,531.24,414.31
2018,7,7,10,15,245.5,408.0,5.25,18.8,620.5,547.76,426.06
2018,7,7,10,30,223.0,426.0,5.3,18.9,625.0,561.91,435.91
2018,7,7,10,45,247.0,424.5,5.3,18.95,649.5,593.46,459.82
2018,7,7,11,0,271.0,423.0,5.3,19.0,674.0,625.84,484.16
2018,7,7,11,15,317.5,393.0,5.3,19.1,692.0,651.62,504.48
2018,7,7,11,30,364.0,363.0,5.3,19.2,710.0,682.61,528.54
2018,7,7,11,45,447.0,346.0,5.3,19.25,775.5,757.38,584.87
2018,7,7,12,0,530.0,329.0,5.3,19.3,841.0,834.2,641.67
2018,7,7,12,15,496.5,355.5,5.4,19.3,835.0,842.64,646.59
2018,7,7,12,30,463.0,382.0,5.5,19.3,829.0,848.2,649.82
2018,7,7,12,45,469.5,375.5,5.6,19.3,825.5,858.39,658.06
2018,7,7,13,0,476.0,369.0,5.7,19.3,822.0,866.49,664.85
2018,7,7,13,15,596.5,292.0,5.85,19.25,851.0,916.73,706.27
2018,7,7,13,30,717.0,215.0,6.0,19.2,880.0,963.58,742.92
2018,7,7,13,45,749.5,193.0,6.1,19.15,874.0,967.39,746.74
2018,7,7,14,0,782.0,171.0,6.2,19.1,868.0,974.39,753.17
2018,7,7,14,15,762.0,175.0,6.35,19.0,836.0,952.49,739.53
2018,7,7,14,30,742.0,179.0,6.5,18.9,804.0,933.53,728.08
2018,7,7,14,45,816.5,133.5,6.6,18.75,795.5,939.36,734.45
2018,7,7,15,0,891.0,88.0,6.7,18.6,787.0,935.76,734.03
2018,7,7,15,15,858.0,96.5,6.7,18.6,741.5,894.26,705.17
2018,7,7,15,30,825.0,105.0,6.7,18.6,696.0,851.51,675.35
2018,7,7,15,45,784.0,111.5,6.8,18.3,645.0,805.35,643.83
2018,7,7,16,0,743.0,118.0,6.9,18.0,594.0,752.57,606.78
2018,7,7,16,15,777.5,97.5,6.9,17.8,561.5,729.37,591.39
2018,7,7,16,30,812.0,77.0,6.9,17.6,529.0,695.84,567.8
2018,7,7,16,45,793.0,73.0,6.9,17.4,480.5,648.24,532.92
2018,7,7,17,0,774.0,69.0,6.9,17.2,432.0,595.57,492.25
2018,7,7,17,15,744.5,66.0,6.8,17.0,382.0,537.6,445.18
2018,7,7,17,30,715.0,63.0,6.7,16.8,332.0,480.83,397.79
2018,7,7,17,45,674.0,59.0,6.65,16.6,282.5,418.6,344.66
2018,7,7,18,0,633.0,55.0,6.6,16.4,233.0,359.4,292.51
2018,7,7,18,15,573.5,50.0,6.45,16.2,186.5,296.56,236.17
2018,7,7,18,30,514.0,45.0,6.3,16.0,140.0,238.2,182.8
2018,7,7,18,45,419.5,37.5,6.1,15.85,100.0,173.08,124.73
2018,7,7,19,0,325.0,30.0,5.9,15.7,60.0,118.39,72.37
2018,7,7,19,15,196.5,19.5,5.8,15.6,34.5,59.07,0.0
2018,7,7,19,30,68.0,9.0,5.7,15.5,9.0,16.83,0.0
2018,7,7,19,45,34.0,4.5,5.6,15.45,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.4,15.35,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.15,15.3,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,15.25,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,4,45,34.5,4.5,4.25,14.35,4.5,0.0,0.0
2018,7,8,5,0,69.0,9.0,4.4,14.5,9.0,8.58,0.0
2018,7,8,5,15,198.5,19.5,4.5,14.7,34.5,16.42,0.0
2018,7,8,5,30,328.0,30.0,4.6,14.9,60.0,24.37,13.39
2018,7,8,5,45,421.0,37.0,4.7,15.1,99.5,28.56,19.04
2018,7,8,6,0,514.0,44.0,4.8,15.3,139.0,32.66,23.14
2018,7,8,6,15,492.5,58.0,4.85,15.5,171.5,42.25,31.89
2018,7,8,6,30,471.0,72.0,4.9,15.7,204.0,51.25,39.99
2018,7,8,6,45,568.5,72.0,4.9,15.9,263.0,48.67,37.7
2018,7,8,7,0,666.0,72.0,4.9,16.1,322.0,54.86,34.93
2018,7,8,7,15,693.0,76.5,4.9,16.3,370.0,105.36,57.9
2018,7,8,7,30,720.0,81.0,4.9,16.5,418.0,154.45,91.77
2018,7,8,7,45,648.5,113.0,4.9,16.65,442.0,206.31,138.44
2018,7,8,8,0,577.0,145.0,4.9,16.8,466.0,255.03,184.19
2018,7,8,8,15,553.0,169.0,4.85,17.0,498.5,303.77,227.92
2018,7,8,8,30,529.0,193.0,4.8,17.2,531.0,349.01,267.9
2018,7,8,8,45,506.5,219.0,4.8,17.35,561.5,393.8,306.33
2018,7,8,9,0,484.0,245.0,4.8,17.5,592.0,435.98,341.47
2018,7,8,9,15,630.0,194.5,4.8,17.65,672.0,497.32,391.34
2018,7,8,9,30,776.0,144.0,4.8,17.8,752.0,573.25,452.37
2018,7,8,9,45,842.0,117.5,4.75,17.95,804.0,631.43,498.54
2018,7,8,10,0,908.0,91.0,4.7,18.1,856.0,691.91,545.68
2018,7,8,10,15,915.0,92.0,4.7,18.2,885.0,738.9,579.99
2018,7,8,10,30,922.0,93.0,4.7,18.3,914.0,784.18,611.78
2018,7,8,10,45,928.0,93.0,4.7,18.4,936.5,825.81,640.64
2018,7,8,11,0,934.0,93.0,4.7,18.5,959.0,865.23,667.7
2018,7,8,11,15,937.5,92.5,4.75,18.55,973.5,899.63,691.5
2018,7,8,11,30,941.0,92.0,4.8,18.6,988.0,931.31,713.36
2018,7,8,11,45,944.0,92.5,4.8,18.7,997.0,960.64,733.03
2018,7,8,12,0,947.0,93.0,4.8,18.8,1006.0,986.97,750.6
2018,7,8,12,15,946.5,93.5,4.9,18.8,1006.0,1006.82,764.86
2018,7,8,12,30,946.0,94.0,5.0,18.8,1006.0,1023.33,776.97
2018,7,8,12,45,943.5,94.0,5.05,18.85,998.0,1033.94,784.58
2018,7,8,13,0,941.0,94.0,5.1,18.9,990.0,1041.02,789.92
2018,7,8,13,15,938.5,93.0,5.2,18.9,975.0,1043.49,792.82
2018,7,8,13,30,936.0,92.0,5.3,18.9,960.0,1042.36,793.38
2018,7,8,13,45,931.0,91.5,5.4,18.9,938.0,1035.67,790.23
2018,7,8,14,0,926.0,91.0,5.5,18.9,916.0,1025.46,784.75
2018,7,8,14,15,920.0,90.0,5.55,18.8,887.5,1010.28,775.83
2018,7,8,14,30,914.0,89.0,5.6,18.7,859.0,991.77,764.64
2018,7,8,14,45,906.0,88.0,5.65,18.6,825.0,968.14,749.87
2018,7,8,15,0,898.0,87.0,5.7,18.5,791.0,941.52,732.95
2018,7,8,15,15,888.0,85.5,5.7,18.5,752.0,909.7,711.66
2018,7,8,15,30,878.0,84.0,5.7,18.5,713.0,875.32,688.45
2018,7,8,15,45,865.0,82.5,5.8,18.2,669.5,836.05,662.76
2018,7,8,16,0,852.0,81.0,5.9,17.9,626.0,794.86,635.27
2018,7,8,16,15,835.0,79.0,5.9,17.7,579.0,748.29,602.65
2018,7,8,16,30,818.0,77.0,5.9,17.5,532.0,700.62,568.73
2018,7,8,16,45,796.0,74.0,5.95,17.3,482.5,651.84,533.55
2018,7,8,17,0,774.0,71.0,6.0,17.1,433.0,598.22,492.57
2018,7,8,17,15,745.0,67.5,5.95,16.85,383.0,539.93,445.79
2018,7,8,17,30,716.0,64.0,5.9,16.6,333.0,482.8,398.56
2018,7,8,17,45,675.5,60.0,5.9,16.4,283.5,420.73,345.86
2018,7,8,18,0,635.0,56.0,5.9,16.2,234.0,361.62,294.0
2018,7,8,18,15,574.0,50.5,5.8,16.0,187.0,297.53,236.8
2018,7,8,18,30,513.0,45.0,5.7,15.8,140.0,238.01,182.61
2018,7,8,18,45,419.0,38.0,5.6,15.6,100.0,173.59,125.15
2018,7,8,19,0,325.0,31.0,5.5,15.4,60.0,119.39,72.83
2018,7,8,19,15,196.0,20.0,5.4,15.35,34.5,59.34,0.0
2018,7,8,19,30,67.0,9.0,5.3,15.3,9.0,16.72,0.0
2018,7,8,19,45,33.5,4.5,5.25,15.25,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,15.1,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,9,4,45,33.0,4.0,4.35,14.35,4.0,0.0,0.0
2018,7,9,5,0,66.0,8.0,4.5,14.5,8.0,7.63,0.0
2018,7,9,5,15,193.5,18.5,4.6,14.7,33.0,15.48,0.0
2018,7,9,5,30,321.0,29.0,4.7,14.9,58.0,23.48,12.49
2018,7,9,5,45,415.5,37.0,4.75,15.1,98.0,28.64,19.07
2018,7,9,6,0,510.0,45.0,4.8,15.3,138.0,33.6,23.95
2018,7,9,6,15,417.5,64.5,4.8,15.5,156.5,47.89,36.87
2018,7,9,6,30,325.0,84.0,4.8,15.7,175.0,60.44,48.13
2018,7,9,6,45,310.5,108.5,4.8,15.95,209.5,76.5,62.29
2018,7,9,7,0,296.0,133.0,4.8,16.2,244.0,102.09,78.24
2018,7,9,7,15,315.5,151.0,4.7,16.4,284.5,137.31,98.25
2018,7,9,7,30,335.0,169.0,4.6,16.6,325.0,175.09,125.51
2018,7,9,7,45,362.0,184.0,4.5,16.85,370.0,214.5,156.57
2018,7,9,8,0,389.0,199.0,4.4,17.1,415.0,252.16,187.69
2018,7,9,8,15,564.5,159.0,4.25,17.35,503.0,297.93,222.26
2018,7,9,8,30,740.0,119.0,4.1,17.6,591.0,365.04,276.08
2018,7,9,8,45,809.0,100.0,3.95,17.85,650.0,419.72,322.62
2018,7,9,9,0,878.0,81.0,3.8,18.1,709.0,484.24,376.09
2018,7,9,9,15,888.5,82.0,3.8,18.3,748.0,537.6,420.22
2018,7,9,9,30,899.0,83.0,3.8,18.5,787.0,590.49,462.7
2018,7,9,9,45,907.0,84.0,3.75,18.75,821.0,641.11,502.02
2018,7,9,10,0,915.0,85.0,3.7,19.0,855.0,690.55,539.32
2018,7,9,10,15,920.0,86.5,3.7,19.2,883.0,736.9,572.25
2018,7,9,10,30,925.0,88.0,3.7,19.4,911.0,781.36,602.67
2018,7,9,10,45,928.5,89.5,3.7,19.55,932.5,822.56,630.56
2018,7,9,11,0,932.0,91.0,3.7,19.7,954.0,861.39,656.55
2018,7,9,11,15,934.5,91.5,3.85,19.8,968.5,895.86,680.27
2018,7,9,11,30,937.0,92.0,4.0,19.9,983.0,927.56,702.06
2018,7,9,11,45,938.5,92.5,4.1,20.0,991.0,955.46,720.96
2018,7,9,12,0,940.0,93.0,4.2,20.1,999.0,980.3,737.82
2018,7,9,12,15,940.0,93.5,4.4,20.1,999.5,1000.55,752.41
2018,7,9,12,30,940.0,94.0,4.6,20.1,1000.0,1017.49,765.63
2018,7,9,12,45,938.5,93.5,4.75,20.1,992.5,1028.55,774.53
2018,7,9,13,0,937.0,93.0,4.9,20.1,985.0,1036.1,781.19
2018,7,9,13,15,934.5,92.5,5.05,20.05,970.5,1039.1,785.04
2018,7,9,13,30,932.0,92.0,5.2,20.0,956.0,1038.52,786.56
2018,7,9,13,45,928.0,91.5,5.35,19.95,934.5,1032.87,784.7
2018,7,9,14,0,924.0,91.0,5.5,19.9,913.0,1023.7,780.49
2018,7,9,14,15,919.0,89.5,5.65,19.85,885.5,1009.02,772.49
2018,7,9,14,30,914.0,88.0,5.8,19.8,858.0,990.97,762.14
2018,7,9,14,45,907.0,87.5,5.9,19.75,825.0,968.86,748.59
2018,7,9,15,0,900.0,87.0,6.0,19.7,792.0,943.72,732.86
2018,7,9,15,15,890.0,85.0,6.0,19.7,752.5,911.29,711.13
2018,7,9,15,30,880.0,83.0,6.0,19.7,713.0,876.3,687.49
2018,7,9,15,45,868.0,81.0,6.2,19.55,669.5,837.24,661.99
2018,7,9,16,0,856.0,79.0,6.4,19.4,626.0,796.18,634.57
2018,7,9,16,15,840.0,76.5,6.4,19.25,579.0,749.65,601.86
2018,7,9,16,30,824.0,74.0,6.4,19.1,532.0,701.92,567.8
2018,7,9,16,45,803.5,71.0,6.45,18.95,483.0,649.53,529.72
2018,7,9,17,0,783.0,68.0,6.5,18.8,434.0,600.88,492.77
2018,7,9,17,15,753.0,65.0,6.4,18.6,383.5,542.14,445.53
2018,7,9,17,30,723.0,62.0,6.3,18.4,333.0,484.64,397.99
2018,7,9,17,45,682.0,58.0,6.2,18.2,283.0,421.97,344.88
2018,7,9,18,0,641.0,54.0,6.1,18.0,233.0,362.31,292.73
2018,7,9,18,15,579.5,49.0,5.9,17.75,186.0,298.15,235.74
2018,7,9,18,30,518.0,44.0,5.7,17.5,139.0,238.74,181.91
2018,7,9,18,45,423.5,36.0,5.5,17.25,98.5,172.84,123.57
2018,7,9,19,0,329.0,28.0,5.3,17.0,58.0,117.53,70.47
2018,7,9,19,15,199.0,18.0,5.2,16.9,33.0,58.0,0.0
2018,7,9,19,30,69.0,8.0,5.1,16.8,8.0,16.01,0.0
2018,7,9,19,45,34.5,4.0,5.0,16.7,4.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.8,16.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.7,16.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.6,16.55,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.45,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.85,16.25,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,15.2,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,10,4,45,39.5,4.0,4.1,14.4,4.0,0.0,0.0
2018,7,10,5,0,79.0,8.0,4.3,14.5,8.0,7.63,0.0
2018,7,10,5,15,219.5,18.0,4.45,14.65,33.5,17.16,0.0
2018,7,10,5,30,360.0,28.0,4.6,14.8,59.0,22.64,11.61
2018,7,10,5,45,454.0,35.0,4.7,15.0,100.0,26.95,17.6
2018,7,10,6,0,548.0,42.0,4.8,15.2,141.0,31.15,21.79
2018,7,10,6,15,607.5,46.0,4.8,15.5,188.0,35.69,26.07
2018,7,10,6,30,667.0,50.0,4.8,15.8,235.0,37.4,27.69
2018,7,10,6,45,707.0,54.0,4.8,16.1,285.5,39.04,29.13
2018,7,10,7,0,747.0,58.0,4.8,16.4,336.0,47.51,36.54
2018,7,10,7,15,776.5,61.0,4.8,16.7,387.5,96.9,48.23
2018,7,10,7,30,806.0,64.0,4.8,17.0,439.0,155.77,89.01
2018,7,10,7,45,827.0,66.5,4.75,17.3,489.0,209.84,133.5
2018,7,10,8,0,848.0,69.0,4.7,17.6,539.0,265.99,183.05
2018,7,10,8,15,864.0,71.0,4.7,17.8,586.5,322.08,233.81
2018,7,10,8,30,880.0,73.0,4.7,18.0,634.0,379.24,285.06
2018,7,10,8,45,891.5,75.5,4.65,18.25,678.0,435.82,334.72
2018,7,10,9,0,903.0,78.0,4.6,18.5,722.0,492.51,383.02
2018,7,10,9,15,911.0,80.5,4.65,18.7,761.5,547.25,428.67
2018,7,10,9,30,919.0,83.0,4.7,18.9,801.0,601.25,472.42
2018,7,10,9,45,923.0,86.0,4.7,19.05,834.5,652.25,512.62
2018,7,10,10,0,927.0,89.0,4.7,19.2,868.0,701.68,550.57
2018,7,10,10,15,933.0,90.0,4.85,19.35,896.5,748.9,585.42
2018,7,10,10,30,939.0,91.0,5.0,19.5,925.0,794.29,617.79
2018,7,10,10,45,943.0,91.5,5.1,19.6,947.0,835.57,646.89
2018,7,10,11,0,947.0,92.0,5.2,19.7,969.0,874.46,674.16
2018,7,10,11,15,950.0,92.5,5.4,19.75,984.0,909.93,699.66
2018,7,10,11,30,953.0,93.0,5.6,19.8,999.0,942.61,723.22
2018,7,10,11,45,954.5,93.5,5.75,19.8,1007.0,971.0,743.65
2018,7,10,12,0,956.0,94.0,5.9,19.8,1015.0,996.28,761.98
2018,7,10,12,15,955.0,94.5,6.05,19.75,1014.5,1015.95,776.63
2018,7,10,12,30,954.0,95.0,6.2,19.7,1014.0,1032.22,789.05
2018,7,10,12,45,951.5,94.5,6.35,19.65,1005.5,1042.52,797.44
2018,7,10,13,0,949.0,94.0,6.5,19.6,997.0,1049.24,803.48
2018,7,10,13,15,946.5,94.0,6.6,19.45,982.5,1052.87,807.5
2018,7,10,13,30,944.0,94.0,6.7,19.3,968.0,1052.88,809.13
2018,7,10,13,45,940.5,92.5,6.85,19.2,946.5,1046.7,806.66
2018,7,10,14,0,937.0,91.0,7.0,19.1,925.0,1036.92,801.74
2018,7,10,14,15,931.5,90.0,7.0,18.9,896.5,1022.18,792.87
2018,7,10,14,30,926.0,89.0,7.0,18.7,868.0,1004.04,781.66
2018,7,10,14,45,918.0,87.5,7.05,18.55,833.5,979.69,766.13
2018,7,10,15,0,910.0,86.0,7.1,18.4,799.0,952.28,748.37
2018,7,10,15,15,900.0,84.5,7.1,18.4,759.5,920.17,726.47
2018,7,10,15,30,890.0,83.0,7.1,18.4,720.0,885.46,702.58
2018,7,10,15,45,876.0,82.0,7.1,18.0,676.0,845.53,675.72
2018,7,10,16,0,862.0,81.0,7.1,17.6,632.0,803.7,647.14
2018,7,10,16,15,845.5,78.5,7.1,17.4,584.5,756.56,613.64
2018,7,10,16,30,829.0,76.0,7.1,17.2,537.0,708.24,578.78
2018,7,10,16,45,807.5,73.0,7.05,16.95,487.0,659.32,542.91
2018,7,10,17,0,786.0,70.0,7.0,16.7,437.0,605.47,501.32
2018,7,10,17,15,758.0,66.5,6.95,16.5,386.5,547.18,454.04
2018,7,10,17,30,730.0,63.0,6.9,16.3,336.0,489.92,406.24
2018,7,10,17,45,691.0,58.5,6.8,16.1,286.0,427.29,352.56
2018,7,10,18,0,652.0,54.0,6.7,15.9,236.0,367.46,299.65
2018,7,10,18,15,592.0,49.0,6.55,15.75,188.5,303.29,241.91
2018,7,10,18,30,532.0,44.0,6.4,15.6,141.0,243.68,187.17
2018,7,10,18,45,436.5,37.0,6.2,15.45,100.5,177.76,128.06
2018,7,10,19,0,341.0,30.0,6.0,15.3,60.0,122.28,73.59
2018,7,10,19,15,206.0,19.5,5.9,15.25,34.5,60.46,0.0
2018,7,10,19,30,71.0,9.0,5.8,15.2,9.0,17.21,0.0
2018,7,10,19,45,35.5,4.5,5.65,15.2,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.15,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,15.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
