Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,2,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,11,4,45,36.0,4.0,2.85,14.55,4.0,0.0,0.0
2018,7,11,5,0,72.0,8.0,2.9,14.7,8.0,7.63,0.0
2018,7,11,5,15,208.5,18.0,2.9,14.9,33.0,17.16,0.0
2018,7,11,5,30,345.0,28.0,2.9,15.1,58.0,22.73,11.4
2018,7,11,5,45,443.5,34.5,2.85,15.3,98.0,26.57,17.23
2018,7,11,6,0,542.0,41.0,2.8,15.5,138.0,30.36,21.08
2018,7,11,6,15,373.0,39.0,2.7,15.75,115.5,26.74,18.13
2018,7,11,6,30,204.0,37.0,2.6,16.0,93.0,26.02,17.57
2018,7,11,6,45,102.0,59.5,2.45,16.2,87.5,46.51,35.78
2018,7,11,7,0,0.0,82.0,2.3,16.4,82.0,75.41,61.13
2018,7,11,7,15,0.0,104.0,2.25,16.6,104.0,94.67,74.06
2018,7,11,7,30,0.0,126.0,2.2,16.8,126.0,114.06,89.77
2018,7,11,7,45,0.5,139.0,2.1,17.05,139.5,126.18,99.24
2018,7,11,8,0,1.0,152.0,2.0,17.3,153.0,138.38,108.7
2018,7,11,8,15,3.5,170.5,2.05,17.45,173.0,156.02,122.45
2018,7,11,8,30,6.0,189.0,2.1,17.6,193.0,174.07,136.43
2018,7,11,8,45,9.0,206.0,2.1,17.8,212.5,191.41,149.71
2018,7,11,9,0,12.0,223.0,2.1,18.0,232.0,209.17,163.25
2018,7,11,9,15,17.0,251.0,2.15,18.2,264.0,238.09,185.45
2018,7,11,9,30,22.0,279.0,2.2,18.4,296.0,267.74,207.97
2018,7,11,9,45,51.5,326.0,2.3,18.55,368.5,327.69,253.91
2018,7,11,10,0,81.0,373.0,2.4,18.7,441.0,393.76,303.73
2018,7,11,10,15,94.0,397.5,2.45,18.85,479.0,431.39,331.39
2018,7,11,10,30,107.0,422.0,2.5,19.0,517.0,470.33,359.88
2018,7,11,10,45,96.5,429.0,2.55,19.2,516.5,475.84,363.08
2018,7,11,11,0,86.0,436.0,2.6,19.4,516.0,480.29,365.66
2018,7,11,11,15,85.0,443.0,2.7,19.45,523.0,491.98,374.13
2018,7,11,11,30,84.0,450.0,2.8,19.5,530.0,503.4,382.37
2018,7,11,11,45,92.5,459.0,2.85,19.6,547.5,525.21,398.27
2018,7,11,12,0,101.0,468.0,2.9,19.7,565.0,547.22,414.24
2018,7,11,12,15,93.5,464.0,3.0,19.7,554.0,541.07,409.75
2018,7,11,12,30,86.0,460.0,3.1,19.7,543.0,534.08,404.81
2018,7,11,12,45,90.0,458.5,3.15,19.7,544.5,540.25,409.72
2018,7,11,13,0,94.0,457.0,3.2,19.7,546.0,546.01,414.33
2018,7,11,13,15,99.0,452.0,3.3,19.65,544.5,548.75,417.07
2018,7,11,13,30,104.0,447.0,3.4,19.6,543.0,550.99,419.52
2018,7,11,13,45,239.5,380.0,3.5,19.5,594.5,642.24,491.6
2018,7,11,14,0,375.0,313.0,3.6,19.4,646.0,719.77,552.49
2018,7,11,14,15,645.0,203.5,3.65,19.3,755.0,873.89,668.84
2018,7,11,14,30,915.0,94.0,3.7,19.2,864.0,999.06,755.4
2018,7,11,14,45,906.0,93.5,3.75,19.05,829.5,975.1,739.97
2018,7,11,15,0,897.0,93.0,3.8,18.9,795.0,948.18,723.69
2018,7,11,15,15,886.5,91.5,3.8,18.9,755.5,915.99,702.98
2018,7,11,15,30,876.0,90.0,3.8,18.9,716.0,881.27,680.41
2018,7,11,15,45,860.5,88.0,3.75,18.55,671.0,839.4,653.22
2018,7,11,16,0,845.0,86.0,3.7,18.2,626.0,795.76,624.47
2018,7,11,16,15,825.5,84.5,3.65,18.0,578.0,748.06,592.0
2018,7,11,16,30,806.0,83.0,3.6,17.8,530.0,704.36,562.01
2018,7,11,16,45,781.5,80.0,3.55,17.6,480.0,649.55,523.15
2018,7,11,17,0,757.0,77.0,3.5,17.4,430.0,594.84,482.1
2018,7,11,17,15,724.5,74.0,3.45,17.15,379.5,535.67,435.95
2018,7,11,17,30,692.0,71.0,3.4,16.9,329.0,477.96,389.49
2018,7,11,17,45,646.0,66.0,3.35,16.65,278.5,414.65,337.04
2018,7,11,18,0,600.0,61.0,3.3,16.4,228.0,353.45,284.69
2018,7,11,18,15,534.5,55.0,3.15,16.2,181.0,287.3,226.96
2018,7,11,18,30,469.0,49.0,3.0,16.0,134.0,227.57,173.64
2018,7,11,18,45,369.5,40.0,2.9,15.8,94.5,161.65,116.06
2018,7,11,19,0,270.0,31.0,2.8,15.6,55.0,106.77,63.75
2018,7,11,19,15,159.5,19.5,2.65,15.55,31.5,46.46,0.0
2018,7,11,19,30,49.0,8.0,2.5,15.5,8.0,13.58,0.0
2018,7,11,19,45,24.5,4.0,2.4,15.45,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,4,45,19.5,3.0,1.65,14.9,3.0,0.0,0.0
2018,7,12,5,0,39.0,6.0,1.7,15.0,6.0,5.72,0.0
2018,7,12,5,15,107.0,15.0,1.85,15.2,22.5,14.3,0.0
2018,7,12,5,30,175.0,24.0,2.0,15.4,39.0,18.68,8.11
2018,7,12,5,45,250.0,34.5,2.1,15.65,71.0,26.38,17.02
2018,7,12,6,0,325.0,45.0,2.2,15.9,103.0,33.55,23.83
2018,7,12,6,15,225.0,44.5,2.25,16.1,90.5,32.28,23.0
2018,7,12,6,30,125.0,44.0,2.3,16.3,78.0,35.3,25.79
2018,7,12,6,45,62.5,62.5,2.3,16.55,79.5,53.37,41.78
2018,7,12,7,0,0.0,81.0,2.3,16.8,81.0,74.55,60.27
2018,7,12,7,15,3.0,111.0,2.3,17.0,112.5,100.61,78.78
2018,7,12,7,30,6.0,141.0,2.3,17.2,144.0,127.1,100.1
2018,7,12,7,45,12.5,166.0,2.3,17.45,172.5,150.75,118.63
2018,7,12,8,0,19.0,191.0,2.3,17.7,201.0,175.39,137.81
2018,7,12,8,15,18.0,197.5,2.35,17.9,208.0,183.28,143.74
2018,7,12,8,30,17.0,204.0,2.4,18.1,215.0,190.86,149.41
2018,7,12,8,45,11.5,198.5,2.45,18.3,206.0,185.86,145.11
2018,7,12,9,0,6.0,193.0,2.5,18.5,197.0,179.88,140.01
2018,7,12,9,15,15.5,236.5,2.55,18.7,248.0,224.48,174.79
2018,7,12,9,30,25.0,280.0,2.6,18.9,299.0,267.66,207.9
2018,7,12,9,45,28.5,302.0,2.6,19.1,325.0,292.41,226.4
2018,7,12,10,0,32.0,324.0,2.6,19.3,351.0,317.77,245.26
2018,7,12,10,15,63.0,366.5,2.65,19.4,421.5,381.62,293.73
2018,7,12,10,30,94.0,409.0,2.7,19.5,492.0,448.78,343.78
2018,7,12,10,45,103.5,427.5,2.7,19.6,521.0,480.0,366.26
2018,7,12,11,0,113.0,446.0,2.7,19.7,550.0,514.42,391.04
2018,7,12,11,15,147.0,457.5,2.75,19.75,595.5,562.46,426.44
2018,7,12,11,30,181.0,469.0,2.8,19.8,641.0,612.41,462.8
2018,7,12,11,45,183.0,472.5,2.9,19.9,647.5,626.83,472.92
2018,7,12,12,0,185.0,476.0,3.0,20.0,654.0,640.68,482.86
2018,7,12,12,15,184.5,476.5,3.1,20.1,654.0,648.52,488.54
2018,7,12,12,30,184.0,477.0,3.2,20.2,654.0,655.48,493.66
2018,7,12,12,45,202.0,470.5,3.3,20.3,663.5,672.79,506.85
2018,7,12,13,0,220.0,464.0,3.4,20.4,673.0,689.38,519.49
2018,7,12,13,15,278.0,434.0,3.4,20.3,694.0,731.46,551.57
2018,7,12,13,30,336.0,404.0,3.4,20.2,715.0,762.44,575.74
2018,7,12,13,45,363.0,380.0,3.45,20.1,709.0,766.46,580.44
2018,7,12,14,0,390.0,356.0,3.5,20.0,703.0,779.19,591.28
2018,7,12,14,15,377.5,340.0,3.45,19.7,667.0,748.57,570.76
2018,7,12,14,30,365.0,324.0,3.4,19.4,631.0,704.51,541.04
2018,7,12,14,45,355.0,319.0,3.35,19.15,607.5,684.83,528.05
2018,7,12,15,0,345.0,314.0,3.3,18.9,584.0,664.09,514.09
2018,7,12,15,15,311.0,303.0,3.3,18.9,537.0,614.06,477.91
2018,7,12,15,30,277.0,292.0,3.3,18.9,490.0,564.56,441.8
2018,7,12,15,45,387.5,248.0,3.15,18.35,506.0,615.12,484.05
2018,7,12,16,0,498.0,204.0,3.0,17.8,522.0,645.34,510.48
2018,7,12,16,15,432.0,203.5,2.95,17.65,464.0,574.7,457.35
2018,7,12,16,30,366.0,203.0,2.9,17.5,406.0,496.98,398.6
2018,7,12,16,45,297.0,194.0,2.85,17.3,348.5,423.85,342.07
2018,7,12,17,0,228.0,185.0,2.8,17.1,291.0,356.07,288.51
2018,7,12,17,15,280.0,151.0,2.75,16.95,266.0,339.49,276.83
2018,7,12,17,30,332.0,117.0,2.7,16.8,241.0,326.06,266.39
2018,7,12,17,45,345.0,101.0,2.65,16.6,212.5,297.56,242.36
2018,7,12,18,0,358.0,85.0,2.6,16.4,184.0,267.09,215.58
2018,7,12,18,15,296.0,72.5,2.55,16.3,143.0,208.72,165.34
2018,7,12,18,30,234.0,60.0,2.5,16.2,102.0,156.9,120.29
2018,7,12,18,45,169.0,45.5,2.5,16.1,71.0,103.65,74.51
2018,7,12,19,0,104.0,31.0,2.5,16.0,40.0,63.71,37.29
2018,7,12,19,15,55.5,18.0,2.4,16.0,22.5,26.85,0.0
2018,7,12,19,30,7.0,5.0,2.3,16.0,5.0,5.62,0.0
2018,7,12,19,45,3.5,2.5,2.15,16.0,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,15.95,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.0,1.0,0.0,0.0
2018,7,13,5,15,0.0,4.0,1.8,16.2,4.0,3.81,0.0
2018,7,13,5,30,0.0,7.0,1.8,16.4,7.0,6.48,0.0
2018,7,13,5,45,0.0,12.0,1.8,16.55,12.0,11.11,3.86
2018,7,13,6,0,0.0,17.0,1.8,16.7,17.0,15.75,8.17
2018,7,13,6,15,0.0,23.0,1.8,16.9,23.0,21.32,13.25
2018,7,13,6,30,0.0,29.0,1.8,17.1,29.0,26.9,18.27
2018,7,13,6,45,0.5,46.5,1.85,17.3,46.5,43.2,32.69
2018,7,13,7,0,1.0,64.0,1.9,17.5,64.0,59.53,46.97
2018,7,13,7,15,4.5,107.0,1.95,17.7,109.0,97.38,75.85
2018,7,13,7,30,8.0,150.0,2.0,17.9,154.0,134.56,105.81
2018,7,13,7,45,12.5,170.5,2.1,18.05,177.0,154.36,121.23
2018,7,13,8,0,17.0,191.0,2.2,18.2,200.0,174.85,137.15
2018,7,13,8,15,14.5,198.5,2.25,18.35,207.0,183.04,143.37
2018,7,13,8,30,12.0,206.0,2.3,18.5,214.0,190.77,149.17
2018,7,13,8,45,12.0,216.0,2.4,18.6,224.5,201.28,157.13
2018,7,13,9,0,12.0,226.0,2.5,18.7,235.0,211.76,165.02
2018,7,13,9,15,15.5,246.0,2.5,18.8,258.0,232.87,181.16
2018,7,13,9,30,19.0,266.0,2.5,18.9,281.0,254.46,197.54
2018,7,13,9,45,23.0,291.0,2.55,19.0,310.0,281.31,217.9
2018,7,13,10,0,27.0,316.0,2.6,19.1,339.0,307.33,237.45
2018,7,13,10,15,36.0,345.5,2.6,19.2,377.0,343.62,264.71
2018,7,13,10,30,45.0,375.0,2.6,19.3,415.0,381.11,292.56
2018,7,13,10,45,53.5,396.0,2.6,19.4,444.5,411.52,314.9
2018,7,13,11,0,62.0,417.0,2.6,19.5,474.0,442.8,337.74
2018,7,13,11,15,64.5,426.0,2.6,19.55,486.5,458.38,348.86
2018,7,13,11,30,67.0,435.0,2.6,19.6,499.0,474.02,360.08
2018,7,13,11,45,64.5,436.5,2.6,19.65,498.5,477.86,362.56
2018,7,13,12,0,62.0,438.0,2.6,19.7,498.0,481.28,364.83
2018,7,13,12,15,63.5,440.0,2.65,19.75,501.5,488.63,370.26
2018,7,13,12,30,65.0,442.0,2.7,19.8,505.0,495.71,375.53
2018,7,13,12,45,57.0,427.5,2.75,19.85,482.5,476.45,361.42
2018,7,13,13,0,49.0,413.0,2.8,19.9,460.0,456.43,346.83
2018,7,13,13,15,55.5,412.0,2.85,19.9,464.0,464.17,353.17
2018,7,13,13,30,62.0,411.0,2.9,19.9,468.0,471.66,359.24
2018,7,13,13,45,206.0,364.0,2.95,19.9,548.0,592.21,452.93
2018,7,13,14,0,350.0,317.0,3.0,19.9,628.0,699.4,534.27
2018,7,13,14,15,594.5,213.0,3.05,19.85,721.0,834.58,636.93
2018,7,13,14,30,839.0,109.0,3.1,19.8,814.0,941.73,710.94
2018,7,13,14,45,830.5,107.5,3.15,19.75,781.0,918.61,695.84
2018,7,13,15,0,822.0,106.0,3.2,19.7,748.0,892.75,679.95
2018,7,13,15,15,810.5,104.0,3.2,19.7,710.0,861.03,659.47
2018,7,13,15,30,799.0,102.0,3.2,19.7,672.0,827.05,637.33
2018,7,13,15,45,785.0,99.5,3.3,19.55,630.0,794.52,616.94
2018,7,13,16,0,771.0,97.0,3.4,19.4,588.0,753.84,590.35
2018,7,13,16,15,752.5,94.0,3.5,19.2,542.5,707.63,559.39
2018,7,13,16,30,734.0,91.0,3.6,19.0,497.0,660.57,527.19
2018,7,13,16,45,709.5,87.5,3.65,18.85,449.5,608.18,489.81
2018,7,13,17,0,685.0,84.0,3.7,18.7,402.0,557.73,451.49
2018,7,13,17,15,652.0,79.5,3.75,18.45,353.5,499.88,406.42
2018,7,13,17,30,619.0,75.0,3.8,18.2,305.0,443.77,361.31
2018,7,13,17,45,574.0,69.5,3.85,18.0,257.5,382.48,310.53
2018,7,13,18,0,529.0,64.0,3.9,17.8,210.0,324.85,261.2
2018,7,13,18,15,465.0,57.0,3.9,17.55,166.0,261.91,206.5
2018,7,13,18,30,401.0,50.0,3.9,17.3,122.0,205.33,156.32
2018,7,13,18,45,309.5,40.0,3.85,17.1,85.5,144.43,103.27
2018,7,13,19,0,218.0,30.0,3.8,16.9,49.0,93.25,54.21
2018,7,13,19,15,127.0,18.5,3.75,16.8,28.0,39.79,0.0
2018,7,13,19,30,36.0,7.0,3.7,16.7,7.0,6.67,0.0
2018,7,13,19,45,18.0,3.5,3.65,16.6,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.9,15.5,3.0,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.9,15.5,6.0,0.0,0.0
2018,7,14,5,15,139.0,17.5,2.9,15.65,26.5,16.68,0.0
2018,7,14,5,30,238.0,28.0,2.9,15.8,47.0,22.99,10.44
2018,7,14,5,45,334.5,36.5,2.9,15.95,83.5,28.57,18.76
2018,7,14,6,0,431.0,45.0,2.9,16.1,120.0,33.92,24.08
2018,7,14,6,15,314.5,63.0,2.85,16.25,127.0,46.46,35.47
2018,7,14,6,30,198.0,81.0,2.8,16.4,134.0,63.01,50.24
2018,7,14,6,45,135.5,111.0,2.75,16.6,151.0,88.82,72.91
2018,7,14,7,0,73.0,141.0,2.7,16.8,168.0,115.46,95.92
2018,7,14,7,15,99.5,165.0,2.65,16.95,207.5,136.71,105.31
2018,7,14,7,30,126.0,189.0,2.6,17.1,247.0,167.26,127.74
2018,7,14,7,45,120.0,211.5,2.6,17.3,271.5,194.35,149.49
2018,7,14,8,0,114.0,234.0,2.6,17.5,296.0,221.03,171.19
2018,7,14,8,15,114.5,255.0,2.6,17.65,322.5,248.07,192.88
2018,7,14,8,30,115.0,276.0,2.6,17.8,349.0,275.33,214.53
2018,7,14,8,45,136.5,299.0,2.65,17.95,391.5,312.95,243.79
2018,7,14,9,0,158.0,322.0,2.7,18.1,434.0,353.12,274.8
2018,7,14,9,15,237.5,328.5,2.8,18.25,507.5,408.86,317.83
2018,7,14,9,30,317.0,335.0,2.9,18.4,581.0,475.92,369.27
2018,7,14,9,45,327.5,348.5,2.95,18.5,613.0,513.92,397.88
2018,7,14,10,0,338.0,362.0,3.0,18.6,645.0,552.44,426.6
2018,7,14,10,15,324.0,383.0,3.15,18.65,661.5,580.72,447.28
2018,7,14,10,30,310.0,404.0,3.3,18.7,678.0,607.39,466.54
2018,7,14,10,45,343.0,402.0,3.4,18.8,712.5,648.63,497.17
2018,7,14,11,0,376.0,400.0,3.5,18.9,747.0,691.28,528.5
2018,7,14,11,15,410.0,394.5,3.6,18.9,778.5,735.22,560.73
2018,7,14,11,30,444.0,389.0,3.7,18.9,810.0,778.26,592.13
2018,7,14,11,45,461.0,381.0,3.8,18.9,821.0,803.64,610.7
2018,7,14,12,0,478.0,373.0,3.9,18.9,832.0,827.99,628.64
2018,7,14,12,15,618.5,286.0,3.95,18.9,880.0,892.64,678.67
2018,7,14,12,30,759.0,199.0,4.0,18.9,928.0,952.54,721.63
2018,7,14,12,45,771.5,187.0,4.0,18.9,923.5,965.53,730.23
2018,7,14,13,0,784.0,175.0,4.0,18.9,919.0,975.47,737.19
2018,7,14,13,15,822.0,149.5,4.05,18.9,919.0,984.61,744.05
2018,7,14,13,30,860.0,124.0,4.1,18.9,919.0,1000.18,755.41
2018,7,14,13,45,812.0,145.5,4.1,18.9,882.0,982.59,743.93
2018,7,14,14,0,764.0,167.0,4.1,18.9,845.0,954.04,725.21
2018,7,14,14,15,819.0,132.5,4.15,18.8,838.5,957.14,729.01
2018,7,14,14,30,874.0,98.0,4.2,18.7,832.0,964.26,735.47
2018,7,14,14,45,867.0,96.0,4.25,18.65,799.0,941.33,721.09
2018,7,14,15,0,860.0,94.0,4.3,18.6,766.0,915.47,704.85
2018,7,14,15,15,849.0,92.5,4.3,18.6,727.0,883.73,684.04
2018,7,14,15,30,838.0,91.0,4.3,18.6,688.0,849.61,661.45
2018,7,14,15,45,825.0,89.0,4.4,18.3,646.0,811.03,636.82
2018,7,14,16,0,812.0,87.0,4.5,18.0,604.0,770.63,610.54
2018,7,14,16,15,795.5,84.0,4.5,17.85,558.0,729.99,582.74
2018,7,14,16,30,779.0,81.0,4.5,17.7,512.0,682.71,549.54
2018,7,14,16,45,756.5,78.5,4.5,17.55,464.0,630.98,512.38
2018,7,14,17,0,734.0,76.0,4.5,17.4,416.0,579.21,472.95
2018,7,14,17,15,703.5,72.0,4.45,17.25,366.5,521.14,426.84
2018,7,14,17,30,673.0,68.0,4.4,17.1,317.0,464.41,380.47
2018,7,14,17,45,630.0,63.5,4.4,17.0,268.5,403.99,329.67
2018,7,14,18,0,587.0,59.0,4.4,16.9,220.0,345.54,278.97
2018,7,14,18,15,524.0,53.0,4.4,16.75,174.5,281.06,222.28
2018,7,14,18,30,461.0,47.0,4.4,16.6,129.0,222.79,169.88
2018,7,14,18,45,365.0,38.0,4.35,16.5,90.5,158.36,113.15
2018,7,14,19,0,269.0,29.0,4.3,16.4,52.0,104.15,59.72
2018,7,14,19,15,159.0,18.0,4.3,16.25,29.5,44.87,0.0
2018,7,14,19,30,49.0,7.0,4.3,16.1,7.0,6.67,0.0
2018,7,14,19,45,24.5,3.5,4.3,15.95,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,2.85,14.6,2.5,0.0,0.0
2018,7,15,5,0,44.0,6.0,2.9,14.7,5.0,0.0,0.0
2018,7,15,5,15,137.5,14.0,2.95,14.85,22.5,13.34,0.0
2018,7,15,5,30,231.0,22.0,3.0,15.0,40.0,17.28,6.11
2018,7,15,5,45,260.0,24.5,3.05,15.15,58.5,17.93,9.7
2018,7,15,6,0,289.0,27.0,3.1,15.3,77.0,18.8,10.88
2018,7,15,6,15,169.5,28.0,3.1,15.45,59.5,20.17,12.29
2018,7,15,6,30,50.0,29.0,3.1,15.6,42.0,23.5,15.34
2018,7,15,6,45,25.0,42.5,3.1,15.75,49.0,39.81,29.89
2018,7,15,7,0,0.0,56.0,3.1,15.9,56.0,52.06,40.67
2018,7,15,7,15,0.0,72.5,3.1,16.05,72.5,67.47,51.51
2018,7,15,7,30,0.0,89.0,3.1,16.2,89.0,82.46,63.84
2018,7,15,7,45,0.0,100.5,3.1,16.35,100.5,92.91,72.24
2018,7,15,8,0,0.0,112.0,3.1,16.5,112.0,103.4,80.6
2018,7,15,8,15,0.0,130.0,3.1,16.65,130.0,119.68,93.62
2018,7,15,8,30,0.0,148.0,3.1,16.8,148.0,136.04,106.57
2018,7,15,8,45,1.0,157.5,3.1,16.95,158.0,145.36,113.71
2018,7,15,9,0,2.0,167.0,3.1,17.1,168.0,154.82,120.95
2018,7,15,9,15,4.5,185.5,3.15,17.2,188.5,173.28,135.41
2018,7,15,9,30,7.0,204.0,3.2,17.3,209.0,192.11,150.07
2018,7,15,9,45,12.0,241.5,3.25,17.45,251.0,230.02,179.67
2018,7,15,10,0,17.0,279.0,3.3,17.6,293.0,268.65,209.46
2018,7,15,10,15,19.5,299.5,3.4,17.7,316.0,290.79,226.25
2018,7,15,10,30,22.0,320.0,3.5,17.8,339.0,313.27,243.28
2018,7,15,10,45,27.5,343.0,3.6,17.9,367.5,342.13,265.18
2018,7,15,11,0,33.0,366.0,3.7,18.0,396.0,371.29,287.17
2018,7,15,11,15,51.0,400.5,3.8,18.0,448.0,422.77,326.33
2018,7,15,11,30,69.0,435.0,3.9,18.0,500.0,475.93,366.29
2018,7,15,11,45,84.5,450.0,4.0,18.05,530.5,509.42,391.35
2018,7,15,12,0,100.0,465.0,4.1,18.1,561.0,543.65,416.94
2018,7,15,12,15,102.0,465.5,4.2,18.15,563.5,551.07,422.44
2018,7,15,12,30,104.0,466.0,4.3,18.2,566.0,558.07,427.87
2018,7,15,12,45,115.0,466.0,4.35,18.2,575.5,582.49,446.32
2018,7,15,13,0,126.0,466.0,4.4,18.2,585.0,597.89,458.21
2018,7,15,13,15,122.5,458.0,4.4,18.25,572.5,589.96,452.47
2018,7,15,13,30,119.0,450.0,4.4,18.3,560.0,581.2,446.27
2018,7,15,13,45,260.0,383.0,4.45,18.35,616.0,666.76,514.84
2018,7,15,14,0,401.0,316.0,4.5,18.4,672.0,749.76,580.04
2018,7,15,14,15,662.5,203.5,4.5,18.45,769.0,892.29,688.34
2018,7,15,14,30,924.0,91.0,4.5,18.5,866.0,1005.67,767.23
2018,7,15,14,45,916.5,89.5,4.5,18.5,831.5,981.89,751.17
2018,7,15,15,0,909.0,88.0,4.5,18.5,797.0,955.02,734.0
2018,7,15,15,15,899.0,86.5,4.5,18.5,757.5,922.95,713.16
2018,7,15,15,30,889.0,85.0,4.5,18.5,718.0,888.27,690.39
2018,7,15,15,45,876.0,83.0,4.45,18.4,673.5,848.06,663.42
2018,7,15,16,0,863.0,81.0,4.4,18.3,629.0,805.86,634.8
2018,7,15,16,15,846.0,78.5,4.4,18.2,581.5,758.22,602.17
2018,7,15,16,30,829.0,76.0,4.4,18.1,534.0,709.4,568.18
2018,7,15,16,45,806.5,73.5,4.35,18.0,484.0,660.33,533.17
2018,7,15,17,0,784.0,71.0,4.3,17.9,434.0,606.33,492.57
2018,7,15,17,15,753.5,67.5,4.3,17.75,382.5,546.46,445.62
2018,7,15,17,30,723.0,64.0,4.3,17.6,331.0,487.87,398.15
2018,7,15,17,45,680.0,60.0,4.35,17.45,280.5,423.95,344.91
2018,7,15,18,0,637.0,56.0,4.4,17.3,230.0,364.78,293.72
2018,7,15,18,15,572.5,50.5,4.3,17.15,182.5,297.6,234.63
2018,7,15,18,30,508.0,45.0,4.2,17.0,135.0,236.76,179.84
2018,7,15,18,45,406.5,37.0,4.15,16.8,94.5,169.23,120.4
2018,7,15,19,0,305.0,29.0,4.1,16.6,54.0,112.11,63.15
2018,7,15,19,15,181.5,18.0,4.05,16.5,30.5,48.74,0.0
2018,7,15,19,30,58.0,7.0,4.0,16.4,7.0,6.67,0.0
2018,7,15,19,45,29.0,3.5,3.95,16.3,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,16,4,45,28.5,3.5,3.0,14.8,3.0,0.0,0.0
2018,7,16,5,0,57.0,7.0,3.0,14.9,6.0,0.0,0.0
2018,7,16,5,15,183.0,17.0,3.05,15.05,28.0,16.2,0.0
2018,7,16,5,30,309.0,27.0,3.1,15.2,50.0,22.28,8.94
2018,7,16,5,45,414.0,34.5,3.15,15.4,90.0,27.0,17.38
2018,7,16,6,0,519.0,42.0,3.2,15.6,130.0,31.6,22.06
2018,7,16,6,15,359.0,38.0,3.1,15.75,108.5,26.22,17.63
2018,7,16,6,30,199.0,34.0,3.0,15.9,87.0,24.0,15.77
2018,7,16,6,45,99.5,53.0,2.9,16.1,79.5,41.73,31.55
2018,7,16,7,0,0.0,72.0,2.8,16.3,72.0,66.86,53.66
2018,7,16,7,15,0.5,100.5,2.75,16.55,100.5,91.64,71.59
2018,7,16,7,30,1.0,129.0,2.7,16.8,129.0,116.49,91.82
2018,7,16,7,45,4.0,151.0,2.7,17.0,153.0,136.67,107.84
2018,7,16,8,0,7.0,173.0,2.7,17.2,177.0,157.39,124.12
2018,7,16,8,15,10.5,192.0,2.7,17.45,198.5,176.26,138.73
2018,7,16,8,30,14.0,211.0,2.7,17.7,220.0,195.64,153.67
2018,7,16,8,45,16.5,229.0,2.7,17.95,240.0,214.27,167.91
2018,7,16,9,0,19.0,247.0,2.7,18.2,260.0,233.27,182.33
2018,7,16,9,15,29.5,280.5,2.75,18.35,302.5,266.87,208.16
2018,7,16,9,30,40.0,314.0,2.8,18.5,345.0,305.57,237.66
2018,7,16,9,45,48.0,338.5,2.8,18.7,377.5,336.4,260.76
2018,7,16,10,0,56.0,363.0,2.8,18.9,410.0,368.3,284.47
2018,7,16,10,15,57.0,377.5,2.85,19.05,426.5,387.29,298.28
2018,7,16,10,30,58.0,392.0,2.9,19.2,443.0,406.41,312.16
2018,7,16,10,45,62.5,405.0,2.95,19.35,461.5,427.03,327.21
2018,7,16,11,0,67.0,418.0,3.0,19.5,480.0,448.0,342.44
2018,7,16,11,15,91.0,439.5,3.05,19.6,525.0,494.09,376.68
2018,7,16,11,30,115.0,461.0,3.1,19.7,570.0,546.41,414.96
2018,7,16,11,45,122.0,467.5,3.15,19.75,584.0,566.46,429.33
2018,7,16,12,0,129.0,474.0,3.2,19.8,598.0,586.49,443.83
2018,7,16,12,15,131.5,474.0,3.25,19.85,600.5,595.61,450.44
2018,7,16,12,30,134.0,474.0,3.3,19.9,603.0,604.14,456.73
2018,7,16,12,45,159.5,471.0,3.35,19.95,623.0,631.78,477.55
2018,7,16,13,0,185.0,468.0,3.4,20.0,643.0,659.11,497.99
2018,7,16,13,15,211.5,456.5,3.5,19.95,654.0,678.09,513.03
2018,7,16,13,30,238.0,445.0,3.6,19.9,665.0,707.13,535.12
2018,7,16,13,45,352.0,379.5,3.65,19.85,696.0,755.77,574.51
2018,7,16,14,0,466.0,314.0,3.7,19.8,727.0,812.87,619.16
2018,7,16,14,15,692.5,205.0,3.8,19.75,796.5,923.84,702.58
2018,7,16,14,30,919.0,96.0,3.9,19.7,866.0,1006.5,760.05
2018,7,16,14,45,910.5,94.5,3.95,19.6,831.0,981.9,744.43
2018,7,16,15,0,902.0,93.0,4.0,19.5,796.0,954.27,727.53
2018,7,16,15,15,891.0,91.5,4.0,19.5,756.0,921.49,706.44
2018,7,16,15,30,880.0,90.0,4.0,19.5,716.0,886.17,683.48
2018,7,16,15,45,866.5,88.5,4.1,19.15,672.0,846.4,658.54
2018,7,16,16,0,853.0,87.0,4.2,18.8,628.0,804.7,631.81
2018,7,16,16,15,835.0,84.5,4.25,18.6,580.0,756.66,599.41
2018,7,16,16,30,817.0,82.0,4.3,18.4,532.0,712.49,569.37
2018,7,16,16,45,793.5,78.5,4.3,18.25,481.5,657.22,530.09
2018,7,16,17,0,770.0,75.0,4.3,18.1,431.0,601.92,488.65
2018,7,16,17,15,738.0,71.5,4.25,17.85,379.5,541.73,441.48
2018,7,16,17,30,706.0,68.0,4.2,17.6,328.0,482.97,393.95
2018,7,16,17,45,662.0,63.5,4.15,17.4,277.5,420.33,341.66
2018,7,16,18,0,618.0,59.0,4.1,17.2,227.0,359.67,289.39
2018,7,16,18,15,552.0,52.5,4.0,17.0,179.5,291.69,229.93
2018,7,16,18,30,486.0,46.0,3.9,16.8,132.0,230.26,174.94
2018,7,16,18,45,383.5,38.0,3.75,16.6,92.5,163.62,116.39
2018,7,16,19,0,281.0,30.0,3.6,16.4,53.0,107.05,59.29
2018,7,16,19,15,165.5,19.0,3.5,16.3,30.0,46.85,0.0
2018,7,16,19,30,50.0,8.0,3.4,16.2,7.0,0.0,0.0
2018,7,16,19,45,25.0,4.0,3.25,16.15,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.65,14.9,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.7,15.0,1.0,0.0,0.0
2018,7,17,5,15,0.0,3.0,2.8,15.2,3.0,2.86,0.0
2018,7,17,5,30,0.0,5.0,2.9,15.4,5.0,4.62,0.0
2018,7,17,5,45,0.0,9.5,2.95,15.6,9.5,8.79,1.83
2018,7,17,6,0,0.0,14.0,3.0,15.8,14.0,12.97,5.72
2018,7,17,6,15,0.0,18.5,2.95,16.0,18.5,17.14,9.56
2018,7,17,6,30,0.0,23.0,2.9,16.2,23.0,21.32,13.36
2018,7,17,6,45,0.0,34.0,2.9,16.4,34.0,31.55,22.48
2018,7,17,7,0,0.0,45.0,2.9,16.6,45.0,41.8,31.5
2018,7,17,7,15,0.0,64.0,2.9,16.8,64.0,59.53,44.7
2018,7,17,7,30,0.0,83.0,2.9,17.0,83.0,77.19,59.26
2018,7,17,7,45,0.0,93.0,2.9,17.2,93.0,86.29,66.53
2018,7,17,8,0,0.0,103.0,2.9,17.4,103.0,95.42,73.77
2018,7,17,8,15,0.0,120.0,2.9,17.6,120.0,110.81,86.06
2018,7,17,8,30,0.0,137.0,2.9,17.8,137.0,126.28,98.27
2018,7,17,8,45,1.0,153.5,2.85,18.0,154.0,141.79,110.38
2018,7,17,9,0,2.0,170.0,2.8,18.2,171.0,157.49,122.56
2018,7,17,9,15,5.5,193.5,2.85,18.35,197.5,180.96,140.87
2018,7,17,9,30,9.0,217.0,2.9,18.5,224.0,204.94,159.43
2018,7,17,9,45,11.0,236.5,2.9,18.65,245.5,224.88,174.67
2018,7,17,10,0,13.0,256.0,2.9,18.8,267.0,245.14,190.06
2018,7,17,10,15,13.5,261.5,2.9,18.9,273.0,251.84,194.91
2018,7,17,10,30,14.0,267.0,2.9,19.0,279.0,258.56,199.8
2018,7,17,10,45,15.0,279.0,2.9,19.1,292.5,271.71,209.65
2018,7,17,11,0,16.0,291.0,2.9,19.2,306.0,284.99,219.56
2018,7,17,11,15,17.5,305.0,2.9,19.25,321.5,300.68,231.34
2018,7,17,11,30,19.0,319.0,2.9,19.3,337.0,316.54,243.21
2018,7,17,11,45,22.0,336.5,2.9,19.35,357.5,337.25,258.77
2018,7,17,12,0,25.0,354.0,2.9,19.4,378.0,364.69,279.28
2018,7,17,12,15,31.0,374.5,2.95,19.45,404.0,393.03,300.52
2018,7,17,12,30,37.0,395.0,3.0,19.5,430.0,421.78,321.96
2018,7,17,12,45,39.5,398.0,3.05,19.55,435.5,429.79,327.95
2018,7,17,13,0,42.0,401.0,3.1,19.6,441.0,437.64,333.97
2018,7,17,13,15,44.5,399.0,3.15,19.6,440.5,440.22,336.23
2018,7,17,13,30,47.0,397.0,3.2,19.6,440.0,442.56,338.37
2018,7,17,13,45,55.5,396.5,3.3,19.6,446.5,452.24,346.34
2018,7,17,14,0,64.0,396.0,3.4,19.6,453.0,461.64,354.12
2018,7,17,14,15,343.0,297.0,3.5,19.5,586.0,671.0,518.32
2018,7,17,14,30,622.0,198.0,3.6,19.4,719.0,839.93,645.94
2018,7,17,14,45,612.5,190.0,3.7,19.3,685.0,812.71,627.21
2018,7,17,15,0,603.0,182.0,3.8,19.2,651.0,783.35,608.24
2018,7,17,15,15,457.0,202.5,3.8,19.2,547.5,652.31,511.92
2018,7,17,15,30,311.0,223.0,3.8,19.2,444.0,520.29,411.7
2018,7,17,15,45,441.0,188.0,4.05,18.9,479.5,596.95,475.01
2018,7,17,16,0,571.0,153.0,4.3,18.6,515.0,656.32,523.98
2018,7,17,16,15,678.5,122.5,4.4,18.4,519.5,685.36,548.44
2018,7,17,16,30,786.0,92.0,4.5,18.2,524.0,701.09,562.7
2018,7,17,16,45,760.0,88.5,4.55,17.95,473.5,645.31,522.78
2018,7,17,17,0,734.0,85.0,4.6,17.7,423.0,589.77,480.63
2018,7,17,17,15,699.0,81.0,4.55,17.5,372.0,530.68,433.87
2018,7,17,17,30,664.0,77.0,4.5,17.3,321.0,471.56,385.76
2018,7,17,17,45,614.5,72.0,4.5,17.05,270.5,406.11,331.24
2018,7,17,18,0,565.0,67.0,4.5,16.8,220.0,344.65,278.36
2018,7,17,18,15,494.5,59.5,4.35,16.6,173.0,276.42,218.69
2018,7,17,18,30,424.0,52.0,4.2,16.4,126.0,215.21,164.16
2018,7,17,18,45,319.5,42.0,4.05,16.25,87.5,149.07,106.48
2018,7,17,19,0,215.0,32.0,3.9,16.1,49.0,94.13,51.35
2018,7,17,19,15,122.5,19.5,3.8,16.05,27.5,39.81,0.0
2018,7,17,19,30,30.0,7.0,3.7,16.0,6.0,0.0,0.0
2018,7,17,19,45,15.0,3.5,3.6,15.9,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,18,4,45,15.5,3.0,2.85,15.2,2.5,0.0,0.0
2018,7,18,5,0,31.0,6.0,2.9,15.3,5.0,0.0,0.0
2018,7,18,5,15,31.0,7.5,2.95,15.5,8.0,7.15,0.0
2018,7,18,5,30,31.0,9.0,3.0,15.7,11.0,7.76,0.0
2018,7,18,5,45,101.5,22.0,3.1,15.9,37.5,16.61,8.43
2018,7,18,6,0,172.0,35.0,3.2,16.1,64.0,26.06,17.15
2018,7,18,6,15,374.0,48.5,3.05,16.3,138.5,34.87,25.2
2018,7,18,6,30,576.0,62.0,2.9,16.5,213.0,44.16,33.58
2018,7,18,6,45,624.0,67.0,2.8,16.65,263.0,45.82,35.08
2018,7,18,7,0,672.0,72.0,2.7,16.8,313.0,47.4,36.42
2018,7,18,7,15,673.5,75.0,2.55,16.95,348.0,89.8,48.06
2018,7,18,7,30,675.0,78.0,2.4,17.1,383.0,138.0,80.25
2018,7,18,7,45,701.0,84.0,2.25,17.25,433.5,188.83,120.72
2018,7,18,8,0,727.0,90.0,2.1,17.4,484.0,242.54,166.75
2018,7,18,8,15,499.0,102.0,2.05,17.55,384.0,226.33,165.48
2018,7,18,8,30,271.0,114.0,2.0,17.7,284.0,189.2,143.97
2018,7,18,8,45,207.5,134.5,2.0,17.8,270.0,198.06,153.56
2018,7,18,9,0,144.0,155.0,2.0,17.9,256.0,202.61,158.33
2018,7,18,9,15,365.0,145.5,2.05,18.05,422.5,315.38,248.2
2018,7,18,9,30,586.0,136.0,2.1,18.2,589.0,452.13,354.83
2018,7,18,9,45,698.5,128.5,2.15,18.35,692.5,547.34,427.45
2018,7,18,10,0,811.0,121.0,2.2,18.5,796.0,650.24,504.17
2018,7,18,10,15,550.5,212.0,2.25,18.6,677.0,587.39,454.89
2018,7,18,10,30,290.0,303.0,2.3,18.7,558.0,500.72,386.88
2018,7,18,10,45,253.0,304.5,2.35,18.8,531.0,487.93,377.38
2018,7,18,11,0,216.0,306.0,2.4,18.9,504.0,471.57,364.58
2018,7,18,11,15,193.0,301.0,2.5,18.95,480.0,457.77,354.16
2018,7,18,11,30,170.0,296.0,2.6,19.0,456.0,441.72,341.92
2018,7,18,11,45,99.5,332.0,2.65,19.0,426.0,415.18,319.68
2018,7,18,12,0,29.0,368.0,2.7,19.0,396.0,382.18,292.34
2018,7,18,12,15,60.5,394.0,2.8,19.05,452.0,440.7,337.18
2018,7,18,12,30,92.0,420.0,2.9,19.1,508.0,500.62,382.13
2018,7,18,12,45,139.0,443.5,3.0,19.1,575.5,584.04,444.08
2018,7,18,13,0,186.0,467.0,3.1,19.1,643.0,659.46,499.29
2018,7,18,13,15,163.5,454.0,3.1,19.1,607.0,627.63,475.86
2018,7,18,13,30,141.0,441.0,3.1,19.1,571.0,594.59,452.06
2018,7,18,13,45,101.5,417.5,3.1,19.05,510.0,520.54,397.92
2018,7,18,14,0,62.0,394.0,3.1,19.0,449.0,457.68,351.12
2018,7,18,14,15,67.0,385.0,3.15,18.9,442.5,454.29,349.79
2018,7,18,14,30,72.0,376.0,3.2,18.8,436.0,450.47,347.9
2018,7,18,14,45,338.0,280.5,3.2,18.75,545.5,641.37,498.86
2018,7,18,15,0,604.0,185.0,3.2,18.7,655.0,787.8,611.06
2018,7,18,15,15,724.0,143.0,3.2,18.7,677.5,833.19,643.41
2018,7,18,15,30,844.0,101.0,3.2,18.7,700.0,866.98,668.3
2018,7,18,15,45,829.0,99.0,3.5,18.45,656.0,826.51,643.34
2018,7,18,16,0,814.0,97.0,3.8,18.2,612.0,790.22,621.25
2018,7,18,16,15,794.0,95.0,3.95,17.95,565.0,742.26,589.33
2018,7,18,16,30,774.0,93.0,4.1,17.7,518.0,693.43,556.1
2018,7,18,16,45,747.5,90.0,4.25,17.5,468.0,638.34,517.13
2018,7,18,17,0,721.0,87.0,4.4,17.3,418.0,583.53,475.8
2018,7,18,17,15,685.5,82.5,4.4,17.05,367.0,524.28,429.13
2018,7,18,17,30,650.0,78.0,4.4,16.8,316.0,464.93,380.99
2018,7,18,17,45,599.5,73.0,4.35,16.5,266.0,399.64,326.5
2018,7,18,18,0,549.0,68.0,4.3,16.2,216.0,338.46,273.81
2018,7,18,18,15,478.5,60.0,4.05,16.05,169.5,270.52,214.25
2018,7,18,18,30,408.0,52.0,3.8,15.9,123.0,209.63,160.02
2018,7,18,18,45,302.5,41.5,3.55,15.7,84.5,142.93,102.02
2018,7,18,19,0,197.0,31.0,3.3,15.5,46.0,88.54,46.95
2018,7,18,19,15,109.0,18.0,3.05,15.5,25.5,36.0,0.0
2018,7,18,19,30,21.0,5.0,2.8,15.5,5.0,0.0,0.0
2018,7,18,19,45,10.5,2.5,2.5,15.5,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,19,4,45,8.0,0.5,3.25,14.75,0.5,0.0,0.0
2018,7,19,5,0,16.0,1.0,3.5,14.9,1.0,0.0,0.0
2018,7,19,5,15,16.0,3.5,3.6,15.1,4.0,3.34,0.0
2018,7,19,5,30,16.0,6.0,3.7,15.3,7.0,5.21,0.0
2018,7,19,5,45,8.0,12.0,3.75,15.5,12.5,11.27,3.89
2018,7,19,6,0,0.0,18.0,3.8,15.7,18.0,16.68,8.95
2018,7,19,6,15,0.0,26.0,3.55,15.9,26.0,24.11,15.72
2018,7,19,6,30,0.0,34.0,3.3,16.1,34.0,31.55,22.45
2018,7,19,6,45,0.0,52.5,3.05,16.25,52.5,48.79,37.78
2018,7,19,7,0,0.0,71.0,2.8,16.4,71.0,65.94,52.84
2018,7,19,7,15,0.0,94.5,2.55,16.6,94.5,86.5,67.33
2018,7,19,7,30,0.0,118.0,2.3,16.8,118.0,107.15,84.16
2018,7,19,7,45,0.0,127.0,2.05,17.0,127.0,115.73,90.81
2018,7,19,8,0,0.0,136.0,1.8,17.2,136.0,124.26,97.36
2018,7,19,8,15,2.0,157.0,1.6,17.45,158.0,143.78,112.64
2018,7,19,8,30,4.0,178.0,1.4,17.7,180.0,163.67,127.99
2018,7,19,8,45,7.5,199.0,1.25,17.95,204.0,184.53,143.91
2018,7,19,9,0,11.0,220.0,1.1,18.2,228.0,205.93,160.04
2018,7,19,9,15,15.5,246.0,1.15,18.5,257.5,232.77,180.36
2018,7,19,9,30,20.0,272.0,1.2,18.8,287.0,260.27,200.97
2018,7,19,9,45,27.0,300.0,1.2,19.05,321.5,289.76,222.86
2018,7,19,10,0,34.0,328.0,1.2,19.3,356.0,322.74,247.13
2018,7,19,10,15,45.0,357.5,1.35,19.5,396.0,360.92,275.46
2018,7,19,10,30,56.0,387.0,1.5,19.7,436.0,400.48,304.54
2018,7,19,10,45,57.5,399.5,1.65,19.9,451.0,418.17,317.23
2018,7,19,11,0,59.0,412.0,1.8,20.1,466.0,435.99,330.11
2018,7,19,11,15,57.5,417.5,2.1,20.15,471.0,444.71,336.87
2018,7,19,11,30,56.0,423.0,2.4,20.2,476.0,453.19,343.46
2018,7,19,11,45,52.5,421.0,2.7,20.25,471.0,452.33,343.17
2018,7,19,12,0,49.0,419.0,3.0,20.3,466.0,450.96,342.52
2018,7,19,12,15,54.5,426.0,3.3,20.2,478.0,466.68,354.89
2018,7,19,12,30,60.0,433.0,3.6,20.1,490.0,482.44,367.25
2018,7,19,12,45,61.0,432.0,3.9,20.05,490.0,485.6,370.21
2018,7,19,13,0,62.0,431.0,4.2,20.0,490.0,488.42,372.99
2018,7,19,13,15,74.5,431.5,4.4,19.8,501.0,504.03,385.9
2018,7,19,13,30,87.0,432.0,4.6,19.6,512.0,519.4,398.72
2018,7,19,13,45,231.5,379.5,4.75,19.4,585.5,635.33,490.56
2018,7,19,14,0,376.0,327.0,4.9,19.2,659.0,737.19,570.44
2018,7,19,14,15,607.5,227.0,4.85,19.05,743.5,863.76,668.83
2018,7,19,14,30,839.0,127.0,4.8,18.9,828.0,962.38,738.88
2018,7,19,14,45,828.5,126.0,4.75,18.7,794.0,938.03,722.51
2018,7,19,15,0,818.0,125.0,4.7,18.5,760.0,918.83,710.62
2018,7,19,15,15,806.0,122.0,4.7,18.5,720.5,885.42,688.44
2018,7,19,15,30,794.0,119.0,4.7,18.5,681.0,849.71,664.56
2018,7,19,15,45,775.5,117.0,4.45,18.2,637.0,807.48,635.01
2018,7,19,16,0,757.0,115.0,4.2,17.9,593.0,763.83,604.47
2018,7,19,16,15,733.5,112.5,4.05,17.75,546.0,714.55,569.8
2018,7,19,16,30,710.0,110.0,3.9,17.6,499.0,667.66,536.5
2018,7,19,16,45,679.5,106.5,3.8,17.45,449.5,611.82,494.82
2018,7,19,17,0,649.0,103.0,3.7,17.3,400.0,556.79,452.46
2018,7,19,17,15,612.0,97.0,3.6,17.1,350.5,496.15,404.72
2018,7,19,17,30,575.0,91.0,3.5,16.9,301.0,437.67,357.36
2018,7,19,17,45,523.0,84.5,3.45,16.7,252.5,373.51,304.13
2018,7,19,18,0,471.0,78.0,3.4,16.5,204.0,313.67,253.0
2018,7,19,18,15,404.5,67.5,3.3,16.4,159.5,246.7,195.02
2018,7,19,18,30,338.0,57.0,3.2,16.3,115.0,189.61,144.58
2018,7,19,18,45,249.5,44.0,3.15,16.15,79.0,130.78,93.31
2018,7,19,19,0,161.0,31.0,3.1,16.0,43.0,80.01,40.89
2018,7,19,19,15,91.0,18.0,3.05,16.0,24.0,32.84,0.0
2018,7,19,19,30,21.0,5.0,3.0,16.0,5.0,0.0,0.0
2018,7,19,19,45,10.5,2.5,2.9,16.0,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,2.5,15.0,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,2.6,15.1,3.0,0.0,0.0
2018,7,20,5,15,22.5,10.5,2.75,15.3,11.5,10.01,0.0
2018,7,20,5,30,37.0,18.0,2.9,15.5,20.0,16.04,2.34
2018,7,20,5,45,95.5,36.0,3.1,15.75,49.5,29.46,19.16
2018,7,20,6,0,154.0,54.0,3.3,16.0,79.0,43.3,32.11
2018,7,20,6,15,129.5,57.5,3.3,16.25,83.5,45.89,34.87
2018,7,20,6,30,105.0,61.0,3.3,16.5,88.0,48.21,37.14
2018,7,20,6,45,57.0,85.0,3.3,16.75,100.0,74.28,60.15
2018,7,20,7,0,9.0,109.0,3.3,17.0,112.0,96.74,79.66
2018,7,20,7,15,16.0,135.0,3.2,17.25,141.5,119.97,94.43
2018,7,20,7,30,23.0,161.0,3.1,17.5,171.0,144.49,113.66
2018,7,20,7,45,38.0,187.0,3.0,17.75,206.5,166.02,130.0
2018,7,20,8,0,53.0,213.0,2.9,18.0,242.0,194.9,152.34
2018,7,20,8,15,63.0,236.0,2.85,18.3,273.5,222.13,173.47
2018,7,20,8,30,73.0,259.0,2.8,18.6,305.0,250.77,195.62
2018,7,20,8,45,55.0,260.0,2.8,18.85,296.0,251.53,196.21
2018,7,20,9,0,37.0,261.0,2.8,19.1,287.0,249.75,194.57
2018,7,20,9,15,42.5,282.0,2.75,19.3,313.5,274.75,213.6
2018,7,20,9,30,48.0,303.0,2.7,19.5,340.0,300.55,233.0
2018,7,20,9,45,76.0,342.0,2.7,19.7,403.5,356.62,275.54
2018,7,20,10,0,104.0,381.0,2.7,19.9,467.0,415.94,319.81
2018,7,20,10,15,165.5,387.5,2.7,20.05,530.0,473.05,362.84
2018,7,20,10,30,227.0,394.0,2.7,20.2,593.0,536.37,409.94
2018,7,20,10,45,382.0,340.0,2.7,20.35,685.5,624.53,476.98
2018,7,20,11,0,537.0,286.0,2.7,20.5,778.0,721.22,548.64
2018,7,20,11,15,610.0,252.0,2.7,20.5,819.5,774.32,587.14
2018,7,20,11,30,683.0,218.0,2.7,20.5,861.0,829.46,626.53
2018,7,20,11,45,710.5,205.0,2.75,20.55,879.0,864.21,649.83
2018,7,20,12,0,738.0,192.0,2.8,20.6,897.0,893.3,669.38
2018,7,20,12,15,596.0,272.5,2.85,20.55,842.0,859.01,644.59
2018,7,20,12,30,454.0,353.0,2.9,20.5,787.0,812.98,609.3
2018,7,20,12,45,371.0,392.5,2.95,20.5,745.5,771.78,579.17
2018,7,20,13,0,288.0,432.0,3.0,20.5,704.0,736.07,552.24
2018,7,20,13,15,323.5,409.0,3.1,20.4,710.0,753.23,566.84
2018,7,20,13,30,359.0,386.0,3.2,20.3,716.0,768.7,579.98
2018,7,20,13,45,421.5,340.5,3.25,20.25,719.0,797.07,602.75
2018,7,20,14,0,484.0,295.0,3.3,20.2,722.0,812.09,616.42
2018,7,20,14,15,650.5,207.0,3.3,20.1,761.5,885.5,672.4
2018,7,20,14,30,817.0,119.0,3.3,20.0,801.0,932.64,705.39
2018,7,20,14,45,807.0,117.5,3.35,19.85,767.5,908.54,690.32
2018,7,20,15,0,797.0,116.0,3.4,19.7,734.0,889.3,679.15
2018,7,20,15,15,785.0,113.5,3.4,19.7,696.0,856.91,658.06
2018,7,20,15,30,773.0,111.0,3.4,19.7,658.0,822.32,635.38
2018,7,20,15,45,755.5,109.0,3.4,19.45,615.0,781.59,608.72
2018,7,20,16,0,738.0,107.0,3.4,19.2,572.0,739.46,580.72
2018,7,20,16,15,716.0,104.0,3.35,19.0,526.0,691.54,547.73
2018,7,20,16,30,694.0,101.0,3.3,18.8,480.0,645.43,515.6
2018,7,20,16,45,665.0,98.0,3.25,18.65,432.5,591.95,476.3
2018,7,20,17,0,636.0,95.0,3.2,18.5,385.0,539.21,436.01
2018,7,20,17,15,599.5,90.0,3.15,18.3,337.0,480.69,390.21
2018,7,20,17,30,563.0,85.0,3.1,18.1,289.0,424.31,344.78
2018,7,20,17,45,513.0,78.0,3.05,17.9,241.5,361.35,292.77
2018,7,20,18,0,463.0,71.0,3.0,17.7,194.0,302.63,242.79
2018,7,20,18,15,397.0,61.5,2.95,17.55,151.0,239.47,188.23
2018,7,20,18,30,331.0,52.0,2.9,17.4,108.0,181.37,137.31
2018,7,20,18,45,244.0,40.0,2.85,17.25,74.0,124.5,87.86
2018,7,20,19,0,157.0,28.0,2.8,17.1,40.0,75.23,36.22
2018,7,20,19,15,89.0,16.0,2.7,17.05,22.0,30.54,0.0
2018,7,20,19,30,21.0,4.0,2.6,17.0,4.0,0.0,0.0
2018,7,20,19,45,10.5,2.0,2.5,17.0,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
