Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,21,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,17.3,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,17.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.5,1.85,16.5,1.5,0.0,0.0
2018,7,21,5,0,10.0,3.0,1.9,16.5,3.0,0.0,0.0
2018,7,21,5,15,61.5,14.5,1.9,16.7,18.0,13.82,0.0
2018,7,21,5,30,113.0,26.0,1.9,16.9,33.0,20.6,3.35
2018,7,21,5,45,195.5,40.0,1.95,17.05,65.5,31.12,20.35
2018,7,21,6,0,278.0,54.0,2.0,17.2,98.0,41.2,30.11
2018,7,21,6,15,198.0,55.5,2.0,17.4,92.5,40.89,30.32
2018,7,21,6,30,118.0,57.0,2.0,17.6,87.0,45.27,34.38
2018,7,21,6,45,65.0,86.0,2.0,17.8,103.0,70.98,57.0
2018,7,21,7,0,12.0,115.0,2.0,18.0,119.0,101.27,83.22
2018,7,21,7,15,22.5,141.0,2.0,18.25,150.5,124.83,97.75
2018,7,21,7,30,33.0,167.0,2.0,18.5,182.0,144.71,112.79
2018,7,21,7,45,62.5,196.5,2.0,18.7,228.5,177.16,137.23
2018,7,21,8,0,92.0,226.0,2.0,18.9,275.0,213.61,164.96
2018,7,21,8,15,99.0,248.5,2.0,19.1,306.0,242.1,187.21
2018,7,21,8,30,106.0,271.0,2.0,19.3,337.0,271.59,210.13
2018,7,21,8,45,115.0,294.0,2.0,19.5,370.5,299.5,231.59
2018,7,21,9,0,124.0,317.0,2.0,19.7,404.0,332.76,256.91
2018,7,21,9,15,130.0,337.5,2.05,19.85,433.5,363.56,280.16
2018,7,21,9,30,136.0,358.0,2.1,20.0,463.0,395.06,303.66
2018,7,21,9,45,138.5,375.5,2.15,20.1,486.5,422.51,323.91
2018,7,21,10,0,141.0,393.0,2.2,20.2,510.0,450.16,344.09
2018,7,21,10,15,143.5,408.5,2.25,20.3,531.0,476.21,362.91
2018,7,21,10,30,146.0,424.0,2.3,20.4,552.0,502.35,381.63
2018,7,21,10,45,120.5,400.5,2.35,20.5,508.0,470.87,358.07
2018,7,21,11,0,95.0,377.0,2.4,20.6,464.0,436.23,332.25
2018,7,21,11,15,137.5,382.0,2.45,20.65,510.0,484.06,368.65
2018,7,21,11,30,180.0,387.0,2.5,20.7,556.0,534.25,406.02
2018,7,21,11,45,286.0,374.5,2.6,20.7,646.0,632.82,479.62
2018,7,21,12,0,392.0,362.0,2.7,20.7,736.0,737.63,555.7
2018,7,21,12,15,497.0,306.5,2.75,20.7,781.0,796.77,599.67
2018,7,21,12,30,602.0,251.0,2.8,20.7,826.0,857.84,644.83
2018,7,21,12,45,514.5,300.0,2.85,20.7,789.0,829.96,622.98
2018,7,21,13,0,427.0,349.0,2.9,20.7,752.0,800.25,600.34
2018,7,21,13,15,308.0,399.5,2.9,20.65,688.0,728.07,547.19
2018,7,21,13,30,189.0,450.0,2.9,20.6,624.0,652.97,491.21
2018,7,21,13,45,296.5,386.5,2.95,20.5,651.5,708.54,535.84
2018,7,21,14,0,404.0,323.0,3.0,20.4,679.0,761.56,577.45
2018,7,21,14,15,617.5,217.5,2.95,20.3,741.5,864.21,655.46
2018,7,21,14,30,831.0,112.0,2.9,20.2,804.0,939.02,706.52
2018,7,21,14,45,824.5,109.0,2.9,20.1,771.5,916.35,691.85
2018,7,21,15,0,818.0,106.0,2.9,20.0,739.0,890.82,676.08
2018,7,21,15,15,779.5,113.5,2.9,20.0,691.5,852.07,650.87
2018,7,21,15,30,741.0,121.0,2.9,20.0,644.0,805.31,619.89
2018,7,21,15,45,728.5,115.5,2.95,19.75,602.0,765.92,594.67
2018,7,21,16,0,716.0,110.0,3.0,19.5,560.0,724.87,567.78
2018,7,21,16,15,726.0,99.0,3.0,19.3,524.5,693.83,547.48
2018,7,21,16,30,736.0,88.0,3.0,19.1,489.0,659.69,524.55
2018,7,21,16,45,713.5,84.0,3.0,18.9,441.5,607.83,487.9
2018,7,21,17,0,691.0,80.0,3.0,18.7,394.0,556.03,448.86
2018,7,21,17,15,658.5,75.5,3.05,18.5,345.5,499.63,405.06
2018,7,21,17,30,626.0,71.0,3.1,18.3,297.0,443.29,359.9
2018,7,21,17,45,582.0,65.0,3.1,18.05,249.5,381.41,308.77
2018,7,21,18,0,538.0,59.0,3.1,17.8,202.0,323.12,258.93
2018,7,21,18,15,472.0,52.5,3.05,17.65,158.0,259.43,203.44
2018,7,21,18,30,406.0,46.0,3.0,17.5,114.0,202.38,152.69
2018,7,21,18,45,273.5,35.5,2.9,17.35,74.5,129.2,90.53
2018,7,21,19,0,141.0,25.0,2.8,17.2,35.0,67.65,30.32
2018,7,21,19,15,86.5,15.5,2.75,17.1,20.0,29.58,0.0
2018,7,21,19,30,32.0,6.0,2.7,17.0,5.0,0.0,0.0
2018,7,21,19,45,16.0,3.0,2.6,16.95,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,22,4,45,15.0,2.5,1.95,16.6,2.0,0.0,0.0
2018,7,22,5,0,30.0,5.0,2.0,16.7,4.0,0.0,0.0
2018,7,22,5,15,125.0,14.5,2.0,16.85,21.0,13.82,0.0
2018,7,22,5,30,220.0,24.0,2.0,17.0,38.0,19.98,1.67
2018,7,22,5,45,326.5,32.5,2.0,17.15,73.5,25.7,15.73
2018,7,22,6,0,433.0,41.0,2.0,17.3,109.0,31.18,21.41
2018,7,22,6,15,302.0,47.5,2.05,17.45,103.5,35.06,25.2
2018,7,22,6,30,171.0,54.0,2.1,17.6,98.0,43.15,32.52
2018,7,22,6,45,128.5,90.0,2.1,17.7,127.0,74.01,59.68
2018,7,22,7,0,86.0,126.0,2.1,17.8,156.0,99.29,81.58
2018,7,22,7,15,86.5,149.5,2.15,18.0,184.0,129.08,99.42
2018,7,22,7,30,87.0,173.0,2.2,18.2,212.0,154.97,119.02
2018,7,22,7,45,71.5,194.0,2.25,18.35,228.5,176.72,136.75
2018,7,22,8,0,56.0,215.0,2.3,18.5,245.0,196.88,153.32
2018,7,22,8,15,53.5,232.0,2.3,18.7,263.0,216.08,168.45
2018,7,22,8,30,51.0,249.0,2.3,18.9,281.0,235.02,183.19
2018,7,22,8,45,46.5,264.0,2.35,19.05,294.5,251.3,195.74
2018,7,22,9,0,42.0,279.0,2.4,19.2,308.0,267.08,207.71
2018,7,22,9,15,50.0,303.5,2.45,19.3,340.5,296.84,230.37
2018,7,22,9,30,58.0,328.0,2.5,19.4,373.0,327.72,253.66
2018,7,22,9,45,80.0,357.0,2.6,19.5,421.5,372.16,287.27
2018,7,22,10,0,102.0,386.0,2.7,19.6,470.0,419.07,322.4
2018,7,22,10,15,85.0,385.0,2.8,19.6,457.0,413.95,318.05
2018,7,22,10,30,68.0,384.0,2.9,19.6,444.0,406.87,312.35
2018,7,22,10,45,62.5,389.0,2.95,19.65,445.0,412.6,316.31
2018,7,22,11,0,57.0,394.0,3.0,19.7,446.0,417.72,319.75
2018,7,22,11,15,101.0,425.0,3.1,19.75,519.0,489.43,373.86
2018,7,22,11,30,145.0,456.0,3.2,19.8,592.0,569.13,432.63
2018,7,22,11,45,213.5,454.0,3.3,19.8,656.5,638.18,484.14
2018,7,22,12,0,282.0,452.0,3.4,19.8,721.0,716.17,541.26
2018,7,22,12,15,493.5,334.0,3.5,19.8,805.0,820.75,621.79
2018,7,22,12,30,705.0,216.0,3.6,19.8,889.0,923.73,697.9
2018,7,22,12,45,797.5,159.5,3.7,19.8,915.0,965.09,726.06
2018,7,22,13,0,890.0,103.0,3.8,19.8,941.0,1001.31,751.15
2018,7,22,13,15,887.5,102.0,3.85,19.8,927.0,1003.98,753.39
2018,7,22,13,30,885.0,101.0,3.9,19.8,913.0,1003.19,753.69
2018,7,22,13,45,880.5,100.5,3.95,19.75,892.0,997.48,750.95
2018,7,22,14,0,876.0,100.0,4.0,19.7,871.0,988.38,746.05
2018,7,22,14,15,870.5,98.0,4.05,19.65,843.5,973.35,737.21
2018,7,22,14,30,865.0,96.0,4.1,19.6,816.0,955.08,726.24
2018,7,22,14,45,857.0,94.5,4.15,19.55,782.5,931.85,711.88
2018,7,22,15,0,849.0,93.0,4.2,19.5,749.0,905.73,695.5
2018,7,22,15,15,838.0,91.0,4.2,19.5,710.5,873.6,674.46
2018,7,22,15,30,827.0,89.0,4.2,19.5,672.0,839.08,651.65
2018,7,22,15,45,813.5,87.0,4.2,19.35,629.5,800.25,625.93
2018,7,22,16,0,800.0,85.0,4.2,19.2,587.0,759.64,598.64
2018,7,22,16,15,782.5,82.5,4.2,19.05,541.5,719.12,571.08
2018,7,22,16,30,765.0,80.0,4.2,18.9,496.0,671.98,538.15
2018,7,22,16,45,741.0,77.0,4.2,18.75,447.5,618.98,500.19
2018,7,22,17,0,717.0,74.0,4.2,18.6,399.0,566.12,460.07
2018,7,22,17,15,685.0,70.0,4.2,18.45,350.0,507.7,413.99
2018,7,22,17,30,653.0,66.0,4.2,18.3,301.0,450.82,367.72
2018,7,22,17,45,607.5,61.5,4.2,18.1,253.0,390.06,316.86
2018,7,22,18,0,562.0,57.0,4.2,17.9,205.0,331.51,266.27
2018,7,22,18,15,496.0,50.5,4.1,17.75,160.0,266.55,209.26
2018,7,22,18,30,430.0,44.0,4.0,17.6,115.0,208.25,157.04
2018,7,22,18,45,330.0,35.0,3.9,17.4,78.5,144.63,101.02
2018,7,22,19,0,230.0,26.0,3.8,17.2,42.0,88.97,37.84
2018,7,22,19,15,133.0,16.0,3.7,17.15,23.5,37.93,0.0
2018,7,22,19,30,36.0,6.0,3.6,17.1,5.0,0.0,0.0
2018,7,22,19,45,18.0,3.0,3.5,17.05,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,23,5,15,97.0,11.0,2.85,15.75,17.0,10.48,0.0
2018,7,23,5,30,194.0,22.0,2.8,15.9,34.0,18.08,0.0
2018,7,23,5,45,316.0,31.5,2.75,16.05,71.5,24.86,15.01
2018,7,23,6,0,438.0,41.0,2.7,16.2,109.0,31.3,21.58
2018,7,23,6,15,305.5,32.0,2.65,16.35,88.0,21.9,13.71
2018,7,23,6,30,173.0,23.0,2.6,16.5,67.0,14.36,7.14
2018,7,23,6,45,86.5,35.0,2.55,16.7,57.0,28.07,19.35
2018,7,23,7,0,0.0,47.0,2.5,16.9,47.0,43.66,33.13
2018,7,23,7,15,0.0,63.5,2.5,17.15,63.5,59.06,44.28
2018,7,23,7,30,0.0,80.0,2.5,17.4,80.0,74.48,56.95
2018,7,23,7,45,0.0,90.5,2.5,17.6,90.5,84.02,64.6
2018,7,23,8,0,0.0,101.0,2.5,17.8,101.0,93.6,72.2
2018,7,23,8,15,0.0,116.0,2.5,18.0,116.0,107.21,83.02
2018,7,23,8,30,0.0,131.0,2.5,18.2,131.0,120.9,93.79
2018,7,23,8,45,1.5,151.5,2.5,18.45,152.5,140.17,108.91
2018,7,23,9,0,3.0,172.0,2.5,18.7,174.0,159.71,124.1
2018,7,23,9,15,11.5,213.0,2.55,18.9,221.5,201.41,156.73
2018,7,23,9,30,20.0,254.0,2.6,19.1,269.0,244.22,189.77
2018,7,23,9,45,41.5,305.0,2.65,19.3,338.5,303.11,234.94
2018,7,23,10,0,63.0,356.0,2.7,19.5,408.0,366.86,283.05
2018,7,23,10,15,82.5,384.0,2.8,19.65,454.5,411.34,316.23
2018,7,23,10,30,102.0,412.0,2.9,19.8,501.0,457.83,350.68
2018,7,23,10,45,97.5,419.5,2.95,19.95,506.5,468.4,357.82
2018,7,23,11,0,93.0,427.0,3.0,20.1,512.0,478.38,364.67
2018,7,23,11,15,88.5,433.0,3.1,20.15,515.0,486.39,370.32
2018,7,23,11,30,84.0,439.0,3.2,20.2,518.0,493.86,375.58
2018,7,23,11,45,90.0,448.5,3.3,20.25,533.5,513.85,390.33
2018,7,23,12,0,96.0,458.0,3.4,20.3,549.0,533.96,405.1
2018,7,23,12,15,78.0,442.5,3.55,20.25,516.5,506.15,384.64
2018,7,23,12,30,60.0,427.0,3.7,20.2,484.0,476.94,363.18
2018,7,23,12,45,56.5,420.5,3.85,20.15,474.0,470.04,358.53
2018,7,23,13,0,53.0,414.0,4.0,20.1,464.0,462.63,353.41
2018,7,23,13,15,51.5,406.5,4.15,20.0,454.5,455.74,348.85
2018,7,23,13,30,50.0,399.0,4.3,19.9,445.0,448.46,344.05
2018,7,23,13,45,188.5,340.5,4.45,19.8,507.5,551.96,427.4
2018,7,23,14,0,327.0,282.0,4.6,19.7,570.0,642.17,499.43
2018,7,23,14,15,603.0,190.5,4.7,19.6,699.5,821.51,637.24
2018,7,23,14,30,879.0,99.0,4.8,19.5,829.0,972.2,744.45
2018,7,23,14,45,871.5,97.0,4.9,19.45,795.5,948.67,729.1
2018,7,23,15,0,864.0,95.0,5.0,19.4,762.0,922.17,712.75
2018,7,23,15,15,722.5,128.0,5.0,19.4,666.0,816.43,638.52
2018,7,23,15,30,581.0,161.0,5.0,19.4,570.0,711.95,563.72
2018,7,23,15,45,474.0,172.5,5.15,19.1,492.0,608.99,487.45
2018,7,23,16,0,367.0,184.0,5.3,18.8,414.0,518.07,417.49
2018,7,23,16,15,260.5,199.5,5.25,18.6,356.0,426.17,344.58
2018,7,23,16,30,154.0,215.0,5.2,18.4,298.0,344.29,278.12
2018,7,23,16,45,127.5,186.5,5.2,18.2,251.0,288.67,234.12
2018,7,23,17,0,101.0,158.0,5.2,18.0,204.0,234.96,190.83
2018,7,23,17,15,94.0,119.0,5.15,17.8,157.5,183.48,149.07
2018,7,23,17,30,87.0,80.0,5.1,17.6,111.0,132.62,107.0
2018,7,23,17,45,43.5,44.0,5.0,17.35,59.5,67.59,51.93
2018,7,23,18,0,0.0,8.0,4.9,17.1,8.0,7.41,0.63
2018,7,23,18,15,4.0,12.0,4.75,16.9,12.5,12.85,5.18
2018,7,23,18,30,8.0,16.0,4.6,16.7,17.0,17.75,9.02
2018,7,23,18,45,22.0,19.5,4.4,16.55,21.0,26.93,15.49
2018,7,23,19,0,36.0,23.0,4.2,16.4,25.0,34.05,11.06
2018,7,23,19,15,32.0,14.0,4.15,16.35,14.5,18.78,0.0
2018,7,23,19,30,28.0,5.0,4.1,16.3,4.0,0.0,0.0
2018,7,23,19,45,14.0,2.5,4.0,16.25,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.7,16.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,24,5,15,0.0,5.0,3.45,16.25,5.0,4.77,0.0
2018,7,24,5,30,0.0,10.0,3.5,16.4,10.0,9.26,0.0
2018,7,24,5,45,0.0,22.0,3.55,16.5,22.0,20.42,11.2
2018,7,24,6,0,0.0,34.0,3.6,16.6,34.0,31.58,21.75
2018,7,24,6,15,1.0,40.0,3.65,16.75,40.5,37.16,27.07
2018,7,24,6,30,2.0,46.0,3.7,16.9,47.0,42.74,32.22
2018,7,24,6,45,32.0,72.0,3.7,17.05,83.5,64.13,51.15
2018,7,24,7,0,62.0,98.0,3.7,17.2,120.0,84.84,69.24
2018,7,24,7,15,56.5,120.5,3.65,17.35,143.0,106.46,82.09
2018,7,24,7,30,51.0,143.0,3.6,17.5,166.0,128.68,99.61
2018,7,24,7,45,25.5,140.0,3.6,17.65,151.5,127.31,99.15
2018,7,24,8,0,0.0,137.0,3.6,17.8,137.0,125.03,97.99
2018,7,24,8,15,1.0,153.5,3.6,17.95,154.0,140.38,110.07
2018,7,24,8,30,2.0,170.0,3.6,18.1,171.0,155.94,122.2
2018,7,24,8,45,3.5,181.0,3.65,18.25,183.0,167.08,130.71
2018,7,24,9,0,5.0,192.0,3.7,18.4,195.0,178.41,139.35
2018,7,24,9,15,7.0,204.0,3.75,18.55,209.0,191.08,149.04
2018,7,24,9,30,9.0,216.0,3.8,18.7,223.0,204.01,158.9
2018,7,24,9,45,10.0,228.0,3.9,18.8,236.0,216.57,168.47
2018,7,24,10,0,11.0,240.0,4.0,18.9,249.0,229.28,178.13
2018,7,24,10,15,14.5,264.0,4.05,19.0,276.5,254.88,197.83
2018,7,24,10,30,18.0,288.0,4.1,19.1,304.0,280.96,217.76
2018,7,24,10,45,22.5,312.5,4.15,19.2,333.0,310.36,240.14
2018,7,24,11,0,27.0,337.0,4.2,19.3,362.0,339.72,262.34
2018,7,24,11,15,38.0,367.0,4.2,19.35,402.5,380.54,293.29
2018,7,24,11,30,49.0,397.0,4.2,19.4,443.0,422.52,324.8
2018,7,24,11,45,52.0,409.0,4.25,19.4,458.0,440.76,338.33
2018,7,24,12,0,55.0,421.0,4.3,19.4,473.0,459.14,352.05
2018,7,24,12,15,50.0,415.0,4.35,19.45,462.5,452.05,346.59
2018,7,24,12,30,45.0,409.0,4.4,19.5,452.0,444.36,340.79
2018,7,24,12,45,48.0,411.0,4.4,19.5,456.5,452.15,346.83
2018,7,24,13,0,51.0,413.0,4.4,19.5,461.0,459.75,352.72
2018,7,24,13,15,56.0,412.5,4.4,19.5,464.5,466.6,358.2
2018,7,24,13,30,61.0,412.0,4.4,19.5,468.0,473.21,363.55
2018,7,24,13,45,201.5,354.0,4.4,19.5,532.0,579.5,448.18
2018,7,24,14,0,342.0,296.0,4.4,19.5,596.0,672.16,520.88
2018,7,24,14,15,613.5,196.0,4.45,19.45,713.0,838.08,647.82
2018,7,24,14,30,885.0,96.0,4.5,19.4,830.0,974.94,744.15
2018,7,24,14,45,877.0,94.5,4.5,19.35,796.5,951.33,728.13
2018,7,24,15,0,869.0,93.0,4.5,19.3,763.0,924.76,711.2
2018,7,24,15,15,858.0,91.0,4.5,19.3,723.5,892.09,689.82
2018,7,24,15,30,847.0,89.0,4.5,19.3,684.0,856.96,666.59
2018,7,24,15,45,834.0,87.0,4.55,19.15,641.0,817.87,641.05
2018,7,24,16,0,821.0,85.0,4.6,19.0,598.0,776.91,613.79
2018,7,24,16,15,803.0,83.0,4.6,18.85,551.5,735.77,585.76
2018,7,24,16,30,785.0,81.0,4.6,18.7,505.0,687.94,552.28
2018,7,24,16,45,761.5,77.5,4.6,18.55,455.5,633.76,513.38
2018,7,24,17,0,738.0,74.0,4.6,18.4,406.0,579.64,472.24
2018,7,24,17,15,706.0,70.0,4.6,18.2,356.0,520.14,425.23
2018,7,24,17,30,674.0,66.0,4.6,18.0,306.0,462.14,377.91
2018,7,24,17,45,629.0,61.5,4.6,17.75,257.0,400.56,326.16
2018,7,24,18,0,584.0,57.0,4.6,17.5,208.0,341.05,274.47
2018,7,24,18,15,516.5,50.0,4.55,17.35,162.0,273.71,215.15
2018,7,24,18,30,449.0,43.0,4.5,17.2,116.0,213.22,160.73
2018,7,24,18,45,346.5,34.5,4.45,17.0,79.0,148.43,103.06
2018,7,24,19,0,244.0,26.0,4.4,16.8,42.0,90.89,31.48
2018,7,24,19,15,141.0,15.5,4.35,16.7,23.0,38.62,0.0
2018,7,24,19,30,38.0,5.0,4.3,16.6,4.0,0.0,0.0
2018,7,24,19,45,19.0,2.5,4.25,16.5,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,16.4,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,16.25,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,25,5,15,103.5,10.5,3.5,15.7,16.5,10.01,0.0
2018,7,25,5,30,207.0,21.0,3.5,15.9,33.0,17.33,0.0
2018,7,25,5,45,334.5,29.5,3.5,16.05,70.5,23.22,13.43
2018,7,25,6,0,462.0,38.0,3.5,16.2,108.0,28.86,19.41
2018,7,25,6,15,322.0,36.0,3.5,16.4,93.5,25.15,16.54
2018,7,25,6,30,182.0,34.0,3.5,16.6,79.0,24.19,15.84
2018,7,25,6,45,91.0,50.5,3.45,16.8,73.0,39.98,29.89
2018,7,25,7,0,0.0,67.0,3.4,17.0,67.0,62.33,49.56
2018,7,25,7,15,0.0,82.0,3.4,17.2,82.0,75.77,58.27
2018,7,25,7,30,0.0,97.0,3.4,17.4,97.0,89.22,69.23
2018,7,25,7,45,0.0,102.5,3.45,17.6,102.5,94.53,73.32
2018,7,25,8,0,0.0,108.0,3.5,17.8,108.0,99.77,77.32
2018,7,25,8,15,0.5,129.5,3.5,17.95,130.0,119.28,92.95
2018,7,25,8,30,1.0,151.0,3.5,18.1,152.0,138.94,108.52
2018,7,25,8,45,3.0,169.5,3.5,18.3,171.5,156.73,122.4
2018,7,25,9,0,5.0,188.0,3.5,18.5,191.0,174.86,136.46
2018,7,25,9,15,9.5,214.0,3.5,18.65,221.0,201.27,157.02
2018,7,25,9,30,14.0,240.0,3.5,18.8,251.0,228.34,177.93
2018,7,25,9,45,24.0,283.0,3.55,18.9,302.5,273.05,212.5
2018,7,25,10,0,34.0,326.0,3.6,19.0,354.0,321.17,249.26
2018,7,25,10,15,35.5,341.5,3.7,19.1,371.5,340.08,263.29
2018,7,25,10,30,37.0,357.0,3.8,19.2,389.0,359.25,277.55
2018,7,25,10,45,34.0,358.0,3.85,19.25,388.0,361.7,279.03
2018,7,25,11,0,31.0,359.0,3.9,19.3,387.0,363.74,280.27
2018,7,25,11,15,39.5,380.5,4.0,19.3,417.0,394.73,303.79
2018,7,25,11,30,48.0,402.0,4.1,19.3,447.0,426.55,327.74
2018,7,25,11,45,62.0,424.0,4.2,19.3,482.5,464.63,356.43
2018,7,25,12,0,76.0,446.0,4.3,19.3,518.0,503.63,385.68
2018,7,25,12,15,79.0,447.5,4.4,19.3,522.5,512.38,392.34
2018,7,25,12,30,82.0,449.0,4.5,19.3,527.0,520.87,398.97
2018,7,25,12,45,83.0,446.0,4.6,19.25,524.5,522.49,400.64
2018,7,25,13,0,84.0,443.0,4.7,19.2,522.0,523.65,402.04
2018,7,25,13,15,73.0,426.5,4.8,19.15,494.5,498.32,383.48
2018,7,25,13,30,62.0,410.0,4.9,19.1,467.0,472.3,364.36
2018,7,25,13,45,207.5,350.0,5.0,19.05,533.5,581.56,452.44
2018,7,25,14,0,353.0,290.0,5.1,19.0,600.0,677.1,528.6
2018,7,25,14,15,624.5,193.0,5.15,18.9,719.0,845.97,658.95
2018,7,25,14,30,896.0,96.0,5.2,18.8,838.0,985.82,758.96
2018,7,25,14,45,605.5,164.0,5.25,18.65,656.0,779.33,611.93
2018,7,25,15,0,315.0,232.0,5.3,18.5,474.0,563.27,447.13
2018,7,25,15,15,176.5,254.0,5.3,18.5,388.5,428.43,341.25
2018,7,25,15,30,38.0,276.0,5.3,18.5,303.0,313.87,247.8
2018,7,25,15,45,43.5,262.0,5.3,18.15,291.0,303.73,241.22
2018,7,25,16,0,49.0,248.0,5.3,17.8,279.0,293.09,233.99
2018,7,25,16,15,27.5,199.0,5.3,17.65,216.0,222.49,177.65
2018,7,25,16,30,6.0,150.0,5.3,17.5,153.0,147.63,116.83
2018,7,25,16,45,15.0,111.0,5.3,17.3,118.0,115.13,90.9
2018,7,25,17,0,24.0,72.0,5.3,17.1,83.0,85.19,66.59
2018,7,25,17,15,21.0,50.0,5.25,16.9,58.5,60.32,45.81
2018,7,25,17,30,18.0,28.0,5.2,16.7,34.0,36.36,25.54
2018,7,25,17,45,9.0,18.0,5.2,16.5,21.0,21.46,12.72
2018,7,25,18,0,0.0,8.0,5.2,16.3,8.0,7.41,0.65
2018,7,25,18,15,0.0,6.5,5.1,16.15,6.5,6.01,0.0
2018,7,25,18,30,0.0,5.0,5.0,16.0,5.0,4.62,0.0
2018,7,25,18,45,0.0,4.0,4.85,15.85,4.0,3.7,0.0
2018,7,25,19,0,0.0,3.0,4.7,15.7,3.0,2.77,0.0
2018,7,25,19,15,0.0,1.5,4.55,15.65,1.5,1.43,0.0
2018,7,25,19,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,26,5,15,87.5,11.0,3.65,15.65,15.5,10.48,0.0
2018,7,26,5,30,175.0,22.0,3.6,15.8,31.0,17.52,0.0
2018,7,26,5,45,296.5,32.0,3.6,15.95,67.5,25.7,15.31
2018,7,26,6,0,418.0,42.0,3.6,16.1,104.0,32.54,22.57
2018,7,26,6,15,293.0,32.5,3.5,16.25,84.0,22.43,14.14
2018,7,26,6,30,168.0,23.0,3.4,16.4,64.0,14.44,7.19
2018,7,26,6,45,84.0,30.0,3.35,16.6,50.5,24.21,15.92
2018,7,26,7,0,0.0,37.0,3.3,16.8,37.0,34.35,24.89
2018,7,26,7,15,0.0,49.5,3.2,16.95,49.5,46.0,33.33
2018,7,26,7,30,0.0,62.0,3.1,17.1,62.0,57.66,42.99
2018,7,26,7,45,0.0,70.0,3.05,17.25,70.0,65.14,49.04
2018,7,26,8,0,0.0,78.0,3.0,17.4,78.0,72.63,55.05
2018,7,26,8,15,0.0,90.5,2.9,17.55,90.5,84.34,64.47
2018,7,26,8,30,0.0,103.0,2.8,17.7,103.0,95.76,73.56
2018,7,26,8,45,0.0,117.5,2.75,17.85,117.5,109.02,84.08
2018,7,26,9,0,0.0,132.0,2.7,18.0,132.0,122.34,94.55
2018,7,26,9,15,1.0,147.0,2.75,18.1,148.0,136.69,105.8
2018,7,26,9,30,2.0,162.0,2.8,18.2,164.0,151.22,117.14
2018,7,26,9,45,5.0,186.5,2.8,18.35,191.0,175.81,136.39
2018,7,26,10,0,8.0,211.0,2.8,18.5,218.0,200.84,155.81
2018,7,26,10,15,9.0,220.5,2.9,18.55,228.5,211.11,163.61
2018,7,26,10,30,10.0,230.0,3.0,18.6,239.0,221.5,171.54
2018,7,26,10,45,10.0,227.0,3.1,18.65,236.0,219.6,169.89
2018,7,26,11,0,10.0,224.0,3.2,18.7,233.0,217.62,168.22
2018,7,26,11,15,10.5,232.0,3.3,18.7,241.5,226.32,174.93
2018,7,26,11,30,11.0,240.0,3.4,18.7,250.0,235.06,181.66
2018,7,26,11,45,12.5,255.5,3.55,18.65,267.0,251.87,194.74
2018,7,26,12,0,14.0,271.0,3.7,18.6,284.0,268.84,207.9
2018,7,26,12,15,14.0,273.0,3.8,18.55,286.0,271.56,210.04
2018,7,26,12,30,14.0,275.0,3.9,18.5,288.0,274.21,212.19
2018,7,26,12,45,17.0,280.0,4.05,18.5,296.0,282.68,218.96
2018,7,26,13,0,20.0,285.0,4.2,18.5,304.0,299.43,232.14
2018,7,26,13,15,18.0,285.5,4.3,18.4,302.5,290.21,225.2
2018,7,26,13,30,16.0,286.0,4.4,18.3,301.0,289.17,224.65
2018,7,26,13,45,159.0,248.5,4.5,18.2,388.0,425.52,336.0
2018,7,26,14,0,302.0,211.0,4.6,18.1,475.0,541.7,429.33
2018,7,26,14,15,587.5,160.0,4.65,18.0,653.0,773.31,606.69
2018,7,26,14,30,873.0,109.0,4.7,17.9,831.0,977.63,752.63
2018,7,26,14,45,865.5,106.5,4.7,17.8,797.0,953.69,735.94
2018,7,26,15,0,858.0,104.0,4.7,17.7,763.0,926.79,718.75
2018,7,26,15,15,846.0,102.0,4.7,17.7,723.0,893.51,696.71
2018,7,26,15,30,834.0,100.0,4.7,17.7,683.0,857.85,672.87
2018,7,26,15,45,820.5,97.0,4.7,17.5,639.0,823.93,650.64
2018,7,26,16,0,807.0,94.0,4.7,17.3,595.0,781.54,621.93
2018,7,26,16,15,789.5,90.5,4.7,17.15,548.0,733.81,588.76
2018,7,26,16,30,772.0,87.0,4.7,17.0,501.0,685.05,554.3
2018,7,26,16,45,749.5,82.5,4.7,16.85,452.0,630.88,515.03
2018,7,26,17,0,727.0,78.0,4.7,16.7,403.0,576.69,473.22
2018,7,26,17,15,694.0,73.5,4.7,16.5,352.5,516.42,425.2
2018,7,26,17,30,661.0,69.0,4.7,16.3,302.0,459.6,378.38
2018,7,26,17,45,615.5,63.5,4.7,16.1,252.5,395.65,324.27
2018,7,26,18,0,570.0,58.0,4.7,15.9,203.0,335.39,271.53
2018,7,26,18,15,500.0,51.0,4.6,15.8,157.5,267.81,211.54
2018,7,26,18,30,430.0,44.0,4.5,15.7,112.0,207.34,156.84
2018,7,26,18,45,321.5,34.5,4.4,15.55,75.0,140.93,97.45
2018,7,26,19,0,213.0,25.0,4.3,15.4,38.0,81.76,18.31
2018,7,26,19,15,117.5,14.5,4.25,15.35,20.5,33.5,0.0
2018,7,26,19,30,22.0,4.0,4.2,15.3,3.0,0.0,0.0
2018,7,26,19,45,11.0,2.0,4.1,15.25,1.5,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,14.8,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.7,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,27,5,15,85.0,10.5,4.8,15.1,15.0,10.01,0.0
2018,7,27,5,30,170.0,21.0,4.9,15.3,30.0,16.72,0.0
2018,7,27,5,45,288.0,31.5,4.95,15.5,66.0,25.34,14.87
2018,7,27,6,0,406.0,42.0,5.0,15.7,102.0,32.65,22.66
2018,7,27,6,15,285.0,32.0,4.95,15.85,82.0,22.08,13.84
2018,7,27,6,30,164.0,22.0,4.9,16.0,62.0,13.79,6.62
2018,7,27,6,45,82.0,31.5,4.9,16.15,51.5,25.39,16.99
2018,7,27,7,0,0.0,41.0,4.9,16.3,41.0,38.07,28.24
2018,7,27,7,15,0.0,54.5,4.8,16.4,54.5,50.66,37.34
2018,7,27,7,30,0.0,68.0,4.7,16.5,68.0,63.27,47.8
2018,7,27,7,45,0.0,75.5,4.65,16.65,75.5,70.28,53.46
2018,7,27,8,0,0.0,83.0,4.6,16.8,83.0,77.3,59.08
2018,7,27,8,15,0.0,97.0,4.6,16.9,97.0,90.2,69.51
2018,7,27,8,30,0.0,111.0,4.6,17.0,111.0,102.97,79.75
2018,7,27,8,45,0.0,122.5,4.65,17.15,122.5,113.54,88.09
2018,7,27,9,0,0.0,134.0,4.7,17.3,134.0,124.15,96.43
2018,7,27,9,15,0.5,141.5,4.7,17.35,142.0,131.44,102.06
2018,7,27,9,30,1.0,149.0,4.7,17.4,150.0,138.81,107.76
2018,7,27,9,45,3.5,169.0,4.75,17.5,172.0,158.92,123.7
2018,7,27,10,0,6.0,189.0,4.8,17.6,194.0,179.38,139.82
2018,7,27,10,15,7.5,202.5,4.8,17.65,209.0,193.5,150.82
2018,7,27,10,30,9.0,216.0,4.8,17.7,224.0,207.82,161.97
2018,7,27,10,45,9.5,217.0,4.85,17.75,225.5,209.92,163.45
2018,7,27,11,0,10.0,218.0,4.9,17.8,227.0,212.03,164.98
2018,7,27,11,15,11.0,233.5,4.9,17.85,243.5,228.17,177.55
2018,7,27,11,30,12.0,249.0,4.9,17.9,260.0,244.46,190.18
2018,7,27,11,45,14.0,270.0,4.95,17.9,283.0,267.02,207.75
2018,7,27,12,0,16.0,291.0,5.0,17.9,306.0,289.83,225.46
2018,7,27,12,15,17.5,307.0,5.05,17.9,323.5,307.58,239.2
2018,7,27,12,30,19.0,323.0,5.1,17.9,341.0,325.46,253.05
2018,7,27,12,45,22.5,339.0,5.15,17.9,360.0,345.45,268.61
2018,7,27,13,0,26.0,355.0,5.2,17.9,379.0,376.11,292.31
2018,7,27,13,15,27.5,354.5,5.2,17.85,379.5,378.81,294.59
2018,7,27,13,30,29.0,354.0,5.2,17.8,380.0,381.35,296.87
2018,7,27,13,45,175.0,301.5,5.2,17.8,455.0,498.02,392.32
2018,7,27,14,0,321.0,249.0,5.2,17.8,530.0,601.98,476.04
2018,7,27,14,15,613.0,175.0,5.2,17.75,689.0,815.38,640.42
2018,7,27,14,30,905.0,101.0,5.2,17.7,848.0,1000.31,772.73
2018,7,27,14,45,898.0,99.0,5.15,17.65,814.0,976.74,755.98
2018,7,27,15,0,891.0,97.0,5.1,17.6,780.0,950.07,738.41
2018,7,27,15,15,880.5,95.0,5.1,17.6,740.0,917.27,716.66
2018,7,27,15,30,870.0,93.0,5.1,17.6,700.0,881.89,692.99
2018,7,27,15,45,855.0,91.5,5.1,17.3,655.0,840.86,665.82
2018,7,27,16,0,840.0,90.0,5.1,17.0,610.0,798.02,636.98
2018,7,27,16,15,820.5,87.0,5.05,16.85,561.0,753.9,606.2
2018,7,27,16,30,801.0,84.0,5.0,16.7,512.0,702.95,569.81
2018,7,27,16,45,775.5,81.0,5.0,16.55,461.5,647.13,529.26
2018,7,27,17,0,750.0,78.0,5.0,16.4,411.0,591.47,486.31
2018,7,27,17,15,714.5,73.5,5.0,16.2,359.0,528.55,436.05
2018,7,27,17,30,679.0,69.0,5.0,16.0,307.0,469.32,387.12
2018,7,27,17,45,628.5,64.5,5.05,15.8,256.5,403.06,330.98
2018,7,27,18,0,578.0,60.0,5.1,15.6,206.0,340.95,276.53
2018,7,27,18,15,502.5,53.0,5.1,15.45,159.0,270.7,214.23
2018,7,27,18,30,427.0,46.0,5.1,15.3,112.0,208.09,157.67
2018,7,27,18,45,302.0,34.5,5.1,15.15,73.0,135.21,93.15
2018,7,27,19,0,177.0,23.0,5.1,15.0,34.0,71.31,9.52
2018,7,27,19,15,88.5,11.5,5.1,14.95,17.0,25.71,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.75,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.95,14.7,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,14.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,28,5,15,0.0,1.5,4.25,14.6,1.5,1.43,0.0
2018,7,28,5,30,0.0,3.0,4.3,14.8,3.0,2.77,0.0
2018,7,28,5,45,0.0,6.0,4.3,14.95,6.0,5.55,0.0
2018,7,28,6,0,0.0,9.0,4.3,15.1,9.0,8.33,1.58
2018,7,28,6,15,0.0,13.5,4.15,15.25,13.5,12.5,5.41
2018,7,28,6,30,0.0,18.0,4.0,15.4,18.0,16.68,9.23
2018,7,28,6,45,0.0,34.0,3.85,15.55,34.0,31.55,22.55
2018,7,28,7,0,0.0,50.0,3.7,15.7,50.0,46.46,35.78
2018,7,28,7,15,0.0,67.0,3.55,15.8,67.0,62.33,47.3
2018,7,28,7,30,0.0,84.0,3.4,15.9,84.0,77.93,60.23
2018,7,28,7,45,0.0,91.5,3.3,16.0,91.5,84.85,65.76
2018,7,28,8,0,0.0,99.0,3.2,16.1,99.0,91.78,71.25
2018,7,28,8,15,0.0,112.5,3.1,16.25,112.5,104.06,81.09
2018,7,28,8,30,0.0,126.0,3.0,16.4,126.0,116.41,90.88
2018,7,28,8,45,0.5,143.5,2.95,16.55,144.0,132.6,103.71
2018,7,28,9,0,1.0,161.0,2.9,16.7,162.0,148.93,116.54
2018,7,28,9,15,2.5,168.5,2.9,16.85,170.5,156.91,122.59
2018,7,28,9,30,4.0,176.0,2.9,17.0,179.0,165.06,128.79
2018,7,28,9,45,6.5,196.5,2.9,17.15,201.5,185.85,145.03
2018,7,28,10,0,9.0,217.0,2.9,17.3,224.0,207.0,161.43
2018,7,28,10,15,12.5,247.0,3.0,17.45,257.5,237.93,185.43
2018,7,28,10,30,16.0,277.0,3.1,17.6,291.0,269.4,209.61
2018,7,28,10,45,18.0,296.0,3.15,17.75,312.0,290.01,225.19
2018,7,28,11,0,20.0,315.0,3.2,17.9,333.0,310.91,240.93
2018,7,28,11,15,23.0,328.5,3.3,18.0,349.5,331.46,256.47
2018,7,28,11,30,26.0,342.0,3.4,18.1,366.0,349.68,270.2
2018,7,28,11,45,32.0,369.0,3.5,18.15,399.0,384.04,296.24
2018,7,28,12,0,38.0,396.0,3.6,18.2,432.0,419.11,322.58
2018,7,28,12,15,38.5,396.0,3.7,18.25,432.5,422.67,325.2
2018,7,28,12,30,39.0,396.0,3.8,18.3,433.0,426.01,327.81
2018,7,28,12,45,43.5,401.0,3.9,18.35,442.0,438.15,337.19
2018,7,28,13,0,48.0,406.0,4.0,18.4,451.0,450.22,346.52
2018,7,28,13,15,45.0,394.5,4.1,18.4,436.0,437.62,337.32
2018,7,28,13,30,42.0,383.0,4.2,18.4,421.0,424.59,327.88
2018,7,28,13,45,169.5,332.5,4.3,18.35,481.0,513.89,400.91
2018,7,28,14,0,297.0,282.0,4.4,18.3,541.0,600.31,470.32
2018,7,28,14,15,560.0,214.0,4.45,18.25,682.5,805.21,627.47
2018,7,28,14,30,823.0,146.0,4.5,18.2,824.0,977.44,749.87
2018,7,28,14,45,822.5,138.5,4.5,18.1,792.0,955.63,734.93
2018,7,28,15,0,822.0,131.0,4.5,18.0,760.0,930.58,719.15
2018,7,28,15,15,808.5,129.0,4.5,18.0,720.0,896.59,696.75
2018,7,28,15,30,795.0,127.0,4.5,18.0,680.0,860.34,672.65
2018,7,28,15,45,784.5,121.0,4.5,17.8,636.5,820.2,646.06
2018,7,28,16,0,774.0,115.0,4.5,17.6,593.0,778.07,617.7
2018,7,28,16,15,545.0,147.0,4.5,17.4,470.0,608.89,491.36
2018,7,28,16,30,316.0,179.0,4.5,17.2,347.0,435.2,354.2
2018,7,28,16,45,339.0,163.5,4.45,17.05,327.5,420.94,344.59
2018,7,28,17,0,362.0,148.0,4.4,16.9,308.0,414.13,339.7
2018,7,28,17,15,354.0,131.0,4.45,16.65,271.0,372.77,306.73
2018,7,28,17,30,346.0,114.0,4.5,16.4,234.0,331.36,272.81
2018,7,28,17,45,360.5,97.0,4.5,16.2,204.0,301.32,247.0
2018,7,28,18,0,375.0,80.0,4.5,16.0,174.0,269.1,217.94
2018,7,28,18,15,350.0,66.0,4.45,15.85,138.0,222.72,176.04
2018,7,28,18,30,325.0,52.0,4.4,15.7,102.0,178.88,135.34
2018,7,28,18,45,223.0,37.0,4.4,15.5,65.5,115.28,78.93
2018,7,28,19,0,121.0,22.0,4.4,15.3,29.0,57.29,0.68
2018,7,28,19,15,60.5,11.0,4.35,15.2,14.5,20.51,0.0
2018,7,28,19,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,5,15,10.0,5.5,3.8,14.8,6.0,5.24,0.0
2018,7,29,5,30,20.0,11.0,3.8,14.9,12.0,10.03,0.0
2018,7,29,5,45,10.0,24.5,3.8,15.0,25.0,22.48,12.23
2018,7,29,6,0,0.0,38.0,3.8,15.1,38.0,34.86,24.56
2018,7,29,6,15,2.0,58.0,3.8,15.25,58.5,52.15,40.33
2018,7,29,6,30,4.0,78.0,3.8,15.4,79.0,69.23,55.78
2018,7,29,6,45,5.5,93.0,3.75,15.5,94.5,82.36,67.53
2018,7,29,7,0,7.0,108.0,3.7,15.6,110.0,95.41,78.97
2018,7,29,7,15,20.0,133.0,3.65,15.7,141.0,117.7,93.18
2018,7,29,7,30,33.0,158.0,3.6,15.8,172.0,137.2,108.15
2018,7,29,7,45,44.5,181.5,3.55,15.9,203.0,162.0,127.59
2018,7,29,8,0,56.0,205.0,3.5,16.0,234.0,188.53,148.5
2018,7,29,8,15,61.5,229.0,3.45,16.05,264.0,215.41,169.95
2018,7,29,8,30,67.0,253.0,3.4,16.1,294.0,243.23,192.03
2018,7,29,8,45,95.5,280.0,3.35,16.15,343.0,283.49,223.52
2018,7,29,9,0,124.0,307.0,3.3,16.2,392.0,324.27,255.36
2018,7,29,9,15,116.5,324.5,3.3,16.2,408.5,345.79,272.11
2018,7,29,9,30,109.0,342.0,3.3,16.2,425.0,366.52,288.01
2018,7,29,9,45,124.0,364.0,3.3,16.25,462.5,404.06,316.76
2018,7,29,10,0,139.0,386.0,3.3,16.3,500.0,443.19,346.39
2018,7,29,10,15,129.0,400.0,3.3,16.35,508.5,459.14,357.82
2018,7,29,10,30,119.0,414.0,3.3,16.4,517.0,474.07,368.42
2018,7,29,10,45,120.0,423.5,3.3,16.4,530.0,492.56,382.0
2018,7,29,11,0,121.0,433.0,3.3,16.4,543.0,510.91,395.37
2018,7,29,11,15,96.5,431.0,3.35,16.45,519.5,492.1,380.53
2018,7,29,11,30,72.0,429.0,3.4,16.5,496.0,474.38,366.54
2018,7,29,11,45,63.0,425.5,3.45,16.5,484.5,467.57,361.25
2018,7,29,12,0,54.0,422.0,3.5,16.5,473.0,459.9,355.28
2018,7,29,12,15,53.0,407.5,3.6,16.5,457.5,448.19,346.77
2018,7,29,12,30,52.0,393.0,3.7,16.5,442.0,435.87,337.83
2018,7,29,12,45,55.5,385.0,3.8,16.55,437.0,434.0,336.84
2018,7,29,13,0,59.0,377.0,3.9,16.6,432.0,431.78,335.59
2018,7,29,13,15,55.0,374.0,3.95,16.6,424.5,426.75,331.91
2018,7,29,13,30,51.0,371.0,4.0,16.6,417.0,421.39,340.3
2018,7,29,13,45,45.5,355.5,4.05,16.6,396.0,401.22,312.91
2018,7,29,14,0,40.0,340.0,4.1,16.6,375.0,380.71,297.54
2018,7,29,14,15,40.5,337.5,4.15,16.6,372.0,379.58,297.19
2018,7,29,14,30,41.0,335.0,4.2,16.6,369.0,378.32,296.73
2018,7,29,14,45,31.0,297.0,4.2,16.65,322.0,329.0,258.8
2018,7,29,15,0,21.0,259.0,4.2,16.7,275.0,269.23,212.32
2018,7,29,15,15,58.5,243.5,4.2,16.7,285.0,298.16,237.31
2018,7,29,15,30,96.0,228.0,4.2,16.7,295.0,325.54,260.74
2018,7,29,15,45,101.5,224.5,4.4,16.55,291.0,324.4,260.83
2018,7,29,16,0,107.0,221.0,4.6,16.4,287.0,322.64,260.49
2018,7,29,16,15,74.5,204.5,4.7,16.25,248.5,265.72,214.84
2018,7,29,16,30,42.0,188.0,4.8,16.1,210.0,222.05,179.3
2018,7,29,16,45,187.5,165.0,4.85,15.95,249.5,316.97,260.81
2018,7,29,17,0,333.0,142.0,4.9,15.8,289.0,388.54,321.38
2018,7,29,17,15,358.0,124.0,4.95,15.6,263.5,367.3,304.4
2018,7,29,17,30,383.0,106.0,5.0,15.4,238.0,342.72,283.99
2018,7,29,17,45,317.0,85.0,5.0,15.2,182.0,265.69,218.98
2018,7,29,18,0,251.0,64.0,5.0,15.0,126.0,194.83,158.17
2018,7,29,18,15,255.5,56.0,4.85,14.9,106.5,173.81,137.55
2018,7,29,18,30,260.0,48.0,4.7,14.8,87.0,152.24,115.26
2018,7,29,18,45,174.0,34.0,4.55,14.7,56.0,97.99,66.45
2018,7,29,19,0,88.0,20.0,4.4,14.6,25.0,47.25,0.0
2018,7,29,19,15,44.0,10.0,4.35,14.6,12.5,16.78,0.0
2018,7,29,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,5,15,68.5,9.5,4.0,14.55,12.5,9.05,0.0
2018,7,30,5,30,137.0,19.0,4.1,14.7,25.0,15.16,0.0
2018,7,30,5,45,242.0,31.0,4.15,14.85,58.5,24.28,13.42
2018,7,30,6,0,347.0,43.0,4.2,15.0,92.0,33.95,23.74
2018,7,30,6,15,246.0,36.5,4.15,15.2,78.0,25.77,17.12
2018,7,30,6,30,145.0,30.0,4.1,15.4,64.0,21.37,13.39
2018,7,30,6,45,72.5,41.5,4.05,15.55,58.5,33.15,23.96
2018,7,30,7,0,0.0,53.0,4.0,15.7,53.0,49.26,38.26
2018,7,30,7,15,0.0,72.0,3.9,15.85,72.0,67.0,51.24
2018,7,30,7,30,0.0,91.0,3.8,16.0,91.0,83.96,65.28
2018,7,30,7,45,0.0,110.0,3.65,16.15,110.0,100.94,79.13
2018,7,30,8,0,0.0,129.0,3.5,16.3,129.0,118.03,92.9
2018,7,30,8,15,4.0,157.5,3.45,16.4,160.0,144.57,114.15
2018,7,30,8,30,8.0,186.0,3.4,16.5,191.0,171.75,135.7
2018,7,30,8,45,11.0,205.5,3.3,16.65,213.0,191.41,151.0
2018,7,30,9,0,14.0,225.0,3.2,16.8,235.0,211.53,166.57
2018,7,30,9,15,13.5,231.0,3.25,16.9,241.0,218.38,171.61
2018,7,30,9,30,13.0,237.0,3.3,17.0,247.0,225.1,176.55
2018,7,30,9,45,16.0,260.0,3.3,17.1,273.0,249.16,195.13
2018,7,30,10,0,19.0,283.0,3.3,17.2,299.0,273.68,213.9
2018,7,30,10,15,22.5,304.5,3.35,17.3,324.0,297.63,232.14
2018,7,30,10,30,26.0,326.0,3.4,17.4,349.0,322.99,251.36
2018,7,30,10,45,27.5,337.0,3.45,17.5,361.5,337.51,262.16
2018,7,30,11,0,29.0,348.0,3.5,17.6,374.0,352.22,273.11
2018,7,30,11,15,30.5,359.0,3.55,17.65,387.0,367.1,284.23
2018,7,30,11,30,32.0,370.0,3.6,17.7,400.0,382.14,295.46
2018,7,30,11,45,43.0,392.0,3.65,17.75,432.5,416.74,321.72
2018,7,30,12,0,54.0,414.0,3.7,17.8,465.0,452.16,348.37
2018,7,30,12,15,57.5,420.5,3.75,17.8,475.0,465.61,358.43
2018,7,30,12,30,61.0,427.0,3.8,17.8,485.0,479.02,368.56
2018,7,30,12,45,53.0,414.0,3.9,17.85,464.0,461.08,355.11
2018,7,30,13,0,45.0,401.0,4.0,17.9,443.0,442.43,341.21
2018,7,30,13,15,45.5,395.0,4.05,17.85,437.0,438.97,339.07
2018,7,30,13,30,46.0,389.0,4.1,17.8,431.0,435.19,349.63
2018,7,30,13,45,184.0,335.5,4.15,17.8,496.5,531.98,415.42
2018,7,30,14,0,322.0,282.0,4.2,17.8,562.0,638.84,499.42
2018,7,30,14,15,467.5,244.5,4.2,17.75,636.0,741.44,578.75
2018,7,30,14,30,613.0,207.0,4.2,17.7,710.0,843.69,655.66
2018,7,30,14,45,600.5,199.0,4.25,17.65,674.5,813.6,634.8
2018,7,30,15,0,588.0,191.0,4.3,17.6,639.0,781.48,613.24
2018,7,30,15,15,700.0,151.0,4.3,17.6,656.0,825.95,646.96
2018,7,30,15,30,812.0,111.0,4.3,17.6,673.0,857.45,670.85
2018,7,30,15,45,789.5,111.0,4.35,17.35,627.5,813.17,641.28
2018,7,30,16,0,767.0,111.0,4.4,17.1,582.0,767.64,610.82
2018,7,30,16,15,736.5,110.5,4.45,16.9,532.5,717.31,576.1
2018,7,30,16,30,706.0,110.0,4.5,16.7,483.0,664.28,538.65
2018,7,30,16,45,667.5,107.0,4.55,16.5,431.5,603.23,492.72
2018,7,30,17,0,629.0,104.0,4.6,16.3,380.0,543.71,446.52
2018,7,30,17,15,583.0,99.0,4.6,16.05,329.0,479.34,395.08
2018,7,30,17,30,537.0,94.0,4.6,15.8,278.0,417.98,344.6
2018,7,30,17,45,471.0,86.5,4.6,15.55,228.0,344.3,282.72
2018,7,30,18,0,405.0,79.0,4.6,15.3,178.0,281.02,227.93
