Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,18,15,332.5,66.0,4.55,15.2,134.5,215.6,170.53
2018,7,30,18,30,260.0,53.0,4.5,15.1,91.0,158.13,119.59
2018,7,30,18,45,171.5,36.5,4.5,14.95,57.5,100.52,67.72
2018,7,30,19,0,83.0,20.0,4.5,14.8,24.0,42.93,0.0
2018,7,30,19,15,41.5,10.0,4.5,14.75,12.0,16.33,0.0
2018,7,30,19,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,5,15,50.0,9.5,3.6,14.3,11.5,9.05,0.0
2018,7,31,5,30,100.0,19.0,3.6,14.5,23.0,18.11,0.0
2018,7,31,5,45,191.5,33.5,3.6,14.7,55.0,26.35,14.73
2018,7,31,6,0,283.0,48.0,3.6,14.9,87.0,37.04,26.37
2018,7,31,6,15,202.5,41.5,3.5,15.05,75.5,30.72,21.48
2018,7,31,6,30,122.0,35.0,3.4,15.2,64.0,24.95,16.6
2018,7,31,6,45,155.5,54.5,3.35,15.4,100.5,43.28,33.0
2018,7,31,7,0,189.0,74.0,3.3,15.6,137.0,57.34,45.44
2018,7,31,7,15,189.0,82.0,3.25,15.7,154.0,72.18,50.63
2018,7,31,7,30,189.0,90.0,3.2,15.8,171.0,91.57,63.66
2018,7,31,7,45,94.5,98.5,3.1,15.95,139.0,100.77,74.91
2018,7,31,8,0,0.0,107.0,3.0,16.1,107.0,98.82,77.1
2018,7,31,8,15,0.0,114.0,2.95,16.25,114.0,105.38,82.19
2018,7,31,8,30,0.0,121.0,2.9,16.4,121.0,111.93,87.24
2018,7,31,8,45,0.0,136.0,2.85,16.55,136.0,125.67,98.12
2018,7,31,9,0,0.0,151.0,2.8,16.7,151.0,139.49,108.95
2018,7,31,9,15,2.0,165.5,2.8,16.8,167.0,153.95,120.27
2018,7,31,9,30,4.0,180.0,2.8,16.9,183.0,168.7,131.76
2018,7,31,9,45,6.5,200.5,2.75,17.05,205.5,189.5,147.98
2018,7,31,10,0,9.0,221.0,2.7,17.2,228.0,210.67,164.35
2018,7,31,10,15,10.0,231.5,2.8,17.3,240.0,221.98,172.95
2018,7,31,10,30,11.0,242.0,2.9,17.4,252.0,233.4,181.65
2018,7,31,10,45,10.5,236.0,2.95,17.5,245.5,228.43,177.52
2018,7,31,11,0,10.0,230.0,3.0,17.6,239.0,223.3,173.33
2018,7,31,11,15,11.5,247.0,3.1,17.65,257.5,241.35,187.33
2018,7,31,11,30,13.0,264.0,3.2,17.7,276.0,259.6,201.39
2018,7,31,11,45,15.5,291.0,3.3,17.75,305.5,288.46,223.61
2018,7,31,12,0,18.0,318.0,3.4,17.8,335.0,317.69,245.96
2018,7,31,12,15,18.5,318.0,3.5,17.8,335.5,319.29,247.19
2018,7,31,12,30,19.0,318.0,3.6,17.8,336.0,320.8,248.47
2018,7,31,12,45,18.0,309.5,3.75,17.75,326.5,312.47,242.27
2018,7,31,13,0,17.0,301.0,3.9,17.7,317.0,303.94,235.96
2018,7,31,13,15,16.5,297.5,4.0,17.65,312.5,300.65,233.68
2018,7,31,13,30,16.0,294.0,4.1,17.6,308.0,297.26,241.16
2018,7,31,13,45,153.0,263.0,4.25,17.55,396.0,435.77,343.93
2018,7,31,14,0,290.0,232.0,4.4,17.5,484.0,553.5,437.96
2018,7,31,14,15,561.5,180.0,4.45,17.45,647.0,770.57,605.14
2018,7,31,14,30,833.0,128.0,4.5,17.4,810.0,959.33,740.02
2018,7,31,14,45,828.0,123.0,4.6,17.3,776.5,943.97,730.2
2018,7,31,15,0,823.0,118.0,4.7,17.2,743.0,917.11,713.7
2018,7,31,15,15,810.5,115.5,4.7,17.2,703.5,883.32,691.2
2018,7,31,15,30,798.0,113.0,4.7,17.2,664.0,847.23,666.93
2018,7,31,15,45,785.5,108.5,4.75,16.95,620.5,806.8,640.22
2018,7,31,16,0,773.0,104.0,4.8,16.7,577.0,764.51,611.75
2018,7,31,16,15,753.5,100.0,4.8,16.5,530.0,715.71,577.55
2018,7,31,16,30,734.0,96.0,4.8,16.3,483.0,666.09,542.18
2018,7,31,16,45,706.0,92.0,4.8,16.1,433.0,612.41,502.33
2018,7,31,17,0,678.0,88.0,4.8,15.9,383.0,556.98,459.05
2018,7,31,17,15,641.5,82.5,4.75,15.7,333.0,495.62,409.64
2018,7,31,17,30,605.0,77.0,4.7,15.5,283.0,436.37,360.49
2018,7,31,17,45,555.0,70.0,4.65,15.3,234.5,371.16,304.99
2018,7,31,18,0,505.0,63.0,4.6,15.1,186.0,310.21,251.46
2018,7,31,18,15,432.0,54.0,4.55,14.95,141.5,242.75,191.64
2018,7,31,18,30,359.0,45.0,4.5,14.8,97.0,182.86,137.65
2018,7,31,18,45,251.0,33.0,4.45,14.7,62.5,118.14,78.27
2018,7,31,19,0,143.0,21.0,4.4,14.6,28.0,59.76,0.0
2018,7,31,19,15,71.5,10.5,4.4,14.55,14.0,21.65,0.0
2018,7,31,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,1,5,15,69.5,9.0,3.6,14.4,12.0,8.58,0.0
2018,8,1,5,30,139.0,18.0,3.6,14.6,24.0,17.16,0.0
2018,8,1,5,45,249.5,29.5,3.6,14.75,57.0,24.06,12.61
2018,8,1,6,0,360.0,41.0,3.6,14.9,90.0,32.35,22.29
2018,8,1,6,15,341.5,43.0,3.5,15.1,105.0,31.54,22.18
2018,8,1,6,30,323.0,45.0,3.4,15.3,120.0,31.12,22.07
2018,8,1,6,45,161.5,55.0,3.3,15.5,92.5,43.69,33.34
2018,8,1,7,0,0.0,65.0,3.2,15.7,65.0,60.46,48.19
2018,8,1,7,15,0.0,75.5,3.1,15.85,75.5,70.05,53.81
2018,8,1,7,30,0.0,86.0,3.0,16.0,86.0,79.6,61.63
2018,8,1,7,45,0.0,92.5,2.9,16.2,92.5,85.68,66.43
2018,8,1,8,0,0.0,99.0,2.8,16.4,99.0,91.74,71.16
2018,8,1,8,15,0.0,112.0,2.8,16.55,112.0,103.59,80.64
2018,8,1,8,30,0.0,125.0,2.8,16.7,125.0,115.49,90.06
2018,8,1,8,45,1.0,143.0,2.85,16.9,143.5,132.33,103.39
2018,8,1,9,0,2.0,161.0,2.9,17.1,162.0,149.37,116.77
2018,8,1,9,15,4.0,178.5,3.0,17.2,181.5,166.68,130.32
2018,8,1,9,30,6.0,196.0,3.1,17.3,201.0,184.3,144.06
2018,8,1,9,45,8.5,217.5,3.25,17.45,224.5,206.17,161.09
2018,8,1,10,0,11.0,239.0,3.4,17.6,248.0,228.43,178.3
2018,8,1,10,15,15.0,268.0,3.5,17.65,280.5,259.01,201.99
2018,8,1,10,30,19.0,297.0,3.6,17.7,313.0,290.17,225.94
2018,8,1,10,45,18.5,298.0,3.75,17.8,314.0,292.38,227.34
2018,8,1,11,0,18.0,299.0,3.9,17.9,315.0,294.44,228.74
2018,8,1,11,15,18.0,304.0,4.0,17.9,320.5,300.56,233.36
2018,8,1,11,30,18.0,309.0,4.1,17.9,326.0,306.65,237.96
2018,8,1,11,45,19.0,318.0,4.2,17.95,336.0,317.42,246.2
2018,8,1,12,0,20.0,327.0,4.3,18.0,346.0,328.25,254.49
2018,8,1,12,15,20.0,329.0,4.4,18.0,348.0,331.39,256.95
2018,8,1,12,30,20.0,331.0,4.5,18.0,350.0,334.44,259.41
2018,8,1,12,45,20.0,325.5,4.55,18.05,344.5,330.08,256.15
2018,8,1,13,0,20.0,320.0,4.6,18.1,339.0,325.57,252.82
2018,8,1,13,15,21.5,324.0,4.6,18.05,344.0,331.79,257.86
2018,8,1,13,30,23.0,328.0,4.6,18.0,349.0,337.98,273.78
2018,8,1,13,45,172.5,291.5,4.65,18.0,441.5,485.92,382.22
2018,8,1,14,0,322.0,255.0,4.7,18.0,534.0,610.5,480.72
2018,8,1,14,15,611.0,174.5,4.7,17.9,682.0,813.7,636.46
2018,8,1,14,30,900.0,94.0,4.7,17.8,830.0,987.91,760.23
2018,8,1,14,45,892.5,92.5,4.75,17.7,795.5,964.28,744.42
2018,8,1,15,0,885.0,91.0,4.8,17.6,761.0,937.58,727.81
2018,8,1,15,15,873.5,89.0,4.8,17.6,720.5,903.77,705.42
2018,8,1,15,30,862.0,87.0,4.8,17.6,680.0,867.45,681.13
2018,8,1,15,45,847.5,85.0,4.85,17.3,635.5,826.29,654.2
2018,8,1,16,0,833.0,83.0,4.9,17.0,591.0,783.29,625.51
2018,8,1,16,15,813.0,80.5,4.9,16.8,542.5,733.85,591.03
2018,8,1,16,30,793.0,78.0,4.9,16.6,494.0,688.66,559.24
2018,8,1,16,45,767.0,75.0,4.95,16.45,443.5,632.66,518.54
2018,8,1,17,0,741.0,72.0,5.0,16.3,393.0,576.92,475.51
2018,8,1,17,15,703.0,68.5,5.0,16.05,341.5,513.97,424.94
2018,8,1,17,30,665.0,65.0,5.0,15.8,290.0,453.12,374.45
2018,8,1,17,45,610.0,60.5,5.05,15.5,239.5,387.16,318.23
2018,8,1,18,0,555.0,56.0,5.1,15.2,189.0,324.13,262.75
2018,8,1,18,15,474.0,49.0,5.05,15.05,143.5,253.24,199.67
2018,8,1,18,30,393.0,42.0,5.0,14.9,98.0,190.74,143.11
2018,8,1,18,45,268.5,30.5,5.0,14.7,62.0,120.7,78.62
2018,8,1,19,0,144.0,19.0,5.0,14.5,26.0,57.2,0.0
2018,8,1,19,15,72.0,9.5,5.0,14.45,13.0,20.7,0.0
2018,8,1,19,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,14.2,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.75,14.1,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.95,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.55,13.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.55,13.7,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,2,5,15,69.0,9.0,4.2,13.9,11.5,0.0,0.0
2018,8,2,5,30,138.0,18.0,4.3,14.1,23.0,17.16,0.0
2018,8,2,5,45,254.5,29.5,4.4,14.25,56.5,24.22,12.35
2018,8,2,6,0,371.0,41.0,4.5,14.4,90.0,32.52,22.42
2018,8,2,6,15,352.0,37.5,4.5,14.55,100.5,27.02,18.22
2018,8,2,6,30,333.0,34.0,4.5,14.7,111.0,22.8,14.7
2018,8,2,6,45,166.5,39.0,4.45,14.9,77.5,27.27,18.77
2018,8,2,7,0,0.0,44.0,4.4,15.1,44.0,40.87,30.89
2018,8,2,7,15,0.0,54.5,4.4,15.25,54.5,50.66,37.54
2018,8,2,7,30,0.0,65.0,4.4,15.4,65.0,60.46,45.69
2018,8,2,7,45,0.0,74.0,4.45,15.6,74.0,68.88,52.56
2018,8,2,8,0,0.0,83.0,4.5,15.8,83.0,77.3,59.37
2018,8,2,8,15,0.0,93.0,4.55,15.95,93.0,86.57,66.82
2018,8,2,8,30,0.0,103.0,4.6,16.1,103.0,95.73,74.13
2018,8,2,8,45,0.0,115.5,4.65,16.25,115.5,107.19,83.27
2018,8,2,9,0,0.0,128.0,4.7,16.4,128.0,118.71,92.39
2018,8,2,9,15,1.5,148.5,4.7,16.55,149.5,138.3,108.03
2018,8,2,9,30,3.0,169.0,4.7,16.7,171.0,158.15,123.75
2018,8,2,9,45,7.5,203.5,4.75,16.8,209.5,192.85,151.32
2018,8,2,10,0,12.0,238.0,4.8,16.9,248.0,228.19,179.14
2018,8,2,10,15,16.0,269.5,4.8,16.95,283.0,261.1,204.83
2018,8,2,10,30,20.0,301.0,4.8,17.0,318.0,294.63,230.79
2018,8,2,10,45,23.5,320.5,4.85,17.1,341.0,319.27,249.67
2018,8,2,11,0,27.0,340.0,4.9,17.2,364.0,343.34,268.05
2018,8,2,11,15,34.0,365.0,4.9,17.25,396.0,376.17,293.17
2018,8,2,11,30,41.0,390.0,4.9,17.3,428.0,409.81,318.75
2018,8,2,11,45,50.0,407.0,4.9,17.3,453.5,438.23,340.39
2018,8,2,12,0,59.0,424.0,4.9,17.3,479.0,467.24,362.42
2018,8,2,12,15,77.5,437.0,4.95,17.35,509.5,501.85,388.99
2018,8,2,12,30,96.0,450.0,5.0,17.4,540.0,537.07,415.89
2018,8,2,12,45,170.0,442.0,5.0,17.4,600.0,616.52,477.49
2018,8,2,13,0,244.0,434.0,5.0,17.4,660.0,697.79,539.33
2018,8,2,13,15,413.5,362.0,5.0,17.4,738.0,808.94,625.63
2018,8,2,13,30,583.0,290.0,5.0,17.4,816.0,911.27,703.85
2018,8,2,13,45,724.5,209.5,5.0,17.4,847.0,972.18,749.29
2018,8,2,14,0,866.0,129.0,5.0,17.4,878.0,1010.55,776.54
2018,8,2,14,15,892.0,111.0,5.0,17.35,860.0,1009.82,776.9
2018,8,2,14,30,918.0,93.0,5.0,17.3,842.0,1004.34,774.36
2018,8,2,14,45,910.5,91.5,4.95,17.25,807.0,980.35,758.59
2018,8,2,15,0,903.0,90.0,4.9,17.2,772.0,953.22,740.76
2018,8,2,15,15,891.5,88.5,4.9,17.2,731.5,919.47,718.45
2018,8,2,15,30,880.0,87.0,4.9,17.2,691.0,883.16,694.2
2018,8,2,15,45,864.0,85.5,4.9,17.0,645.0,840.67,665.8
2018,8,2,16,0,848.0,84.0,4.9,16.8,599.0,796.41,635.75
2018,8,2,16,15,827.0,81.5,4.95,16.65,549.5,745.58,600.47
2018,8,2,16,30,806.0,79.0,5.0,16.5,500.0,699.07,567.85
2018,8,2,16,45,778.0,76.5,5.05,16.35,448.5,641.65,526.1
2018,8,2,17,0,750.0,74.0,5.1,16.2,397.0,584.62,481.99
2018,8,2,17,15,711.0,71.0,5.2,15.95,345.0,521.14,431.17
2018,8,2,17,30,672.0,68.0,5.3,15.7,293.0,461.87,381.95
2018,8,2,17,45,612.5,63.5,5.35,15.5,241.5,391.44,321.87
2018,8,2,18,0,553.0,59.0,5.4,15.3,190.0,326.16,264.33
2018,8,2,18,15,467.0,51.5,5.3,15.1,143.5,252.8,199.2
2018,8,2,18,30,381.0,44.0,5.2,14.9,97.0,188.3,141.07
2018,8,2,18,45,254.0,31.5,5.1,14.75,61.0,117.3,75.06
2018,8,2,19,0,127.0,19.0,5.0,14.6,25.0,45.4,0.0
2018,8,2,19,15,63.5,9.5,4.85,14.55,12.5,19.25,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.6,14.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,3,5,15,21.5,6.0,3.9,14.0,7.0,0.0,0.0
2018,8,3,5,30,43.0,12.0,4.0,14.2,14.0,11.44,0.0
2018,8,3,5,45,93.0,29.5,4.1,14.45,40.0,24.26,11.88
2018,8,3,6,0,143.0,47.0,4.2,14.7,66.0,37.9,26.96
2018,8,3,6,15,147.0,54.5,4.05,14.85,81.5,43.71,32.85
2018,8,3,6,30,151.0,62.0,3.9,15.0,97.0,49.23,38.12
2018,8,3,6,45,75.5,65.0,3.8,15.2,82.5,55.2,43.58
2018,8,3,7,0,0.0,68.0,3.7,15.4,68.0,63.03,50.52
2018,8,3,7,15,0.0,81.5,3.5,15.55,81.5,75.12,58.16
2018,8,3,7,30,0.0,95.0,3.3,15.7,95.0,87.31,68.18
2018,8,3,7,45,0.0,109.0,3.15,15.85,109.0,100.0,78.47
2018,8,3,8,0,0.0,123.0,3.0,16.0,123.0,112.77,88.69
2018,8,3,8,15,0.5,140.0,2.9,16.2,140.5,128.36,101.09
2018,8,3,8,30,1.0,157.0,2.8,16.4,158.0,144.12,113.49
2018,8,3,8,45,3.5,177.0,2.75,16.6,179.5,163.47,128.65
2018,8,3,9,0,6.0,197.0,2.7,16.8,201.0,183.24,144.02
2018,8,3,9,15,9.0,217.0,2.7,17.05,223.5,203.67,159.78
2018,8,3,9,30,12.0,237.0,2.7,17.3,246.0,224.56,175.78
2018,8,3,9,45,16.0,262.0,2.7,17.55,274.5,251.0,196.02
2018,8,3,10,0,20.0,287.0,2.7,17.8,303.0,278.04,216.51
2018,8,3,10,15,24.5,310.0,2.7,18.0,330.5,304.41,236.36
2018,8,3,10,30,29.0,333.0,2.7,18.2,358.0,332.01,257.0
2018,8,3,10,45,28.5,339.0,2.7,18.4,364.0,340.54,262.93
2018,8,3,11,0,28.0,345.0,2.7,18.6,370.0,348.99,268.87
2018,8,3,11,15,38.5,370.0,2.75,18.75,405.0,384.92,295.89
2018,8,3,11,30,49.0,395.0,2.8,18.9,440.0,421.89,323.35
2018,8,3,11,45,70.0,421.0,2.85,19.05,486.0,470.4,359.46
2018,8,3,12,0,91.0,447.0,2.9,19.2,532.0,520.3,396.13
2018,8,3,12,15,96.5,451.0,3.1,19.25,541.5,534.35,406.68
2018,8,3,12,30,102.0,455.0,3.3,19.3,551.0,548.23,417.33
2018,8,3,12,45,113.5,452.5,3.45,19.35,558.5,571.49,434.9
2018,8,3,13,0,125.0,450.0,3.6,19.4,566.0,584.84,445.37
2018,8,3,13,15,141.5,445.5,3.8,19.35,574.5,600.6,458.19
2018,8,3,13,30,158.0,441.0,4.0,19.3,583.0,615.69,470.58
2018,8,3,13,45,266.5,389.5,4.15,19.25,622.5,685.08,525.69
2018,8,3,14,0,375.0,338.0,4.3,19.2,662.0,751.49,577.83
2018,8,3,14,15,563.5,257.5,4.45,19.1,725.5,854.92,658.81
2018,8,3,14,30,752.0,177.0,4.6,19.0,789.0,947.32,727.47
2018,8,3,14,45,743.0,172.0,4.7,18.9,754.5,921.13,710.72
2018,8,3,15,0,734.0,167.0,4.8,18.8,720.0,892.31,692.78
2018,8,3,15,15,719.0,163.0,4.8,18.8,680.0,856.68,668.89
2018,8,3,15,30,704.0,159.0,4.8,18.8,640.0,819.1,643.47
2018,8,3,15,45,693.5,150.5,4.95,18.55,598.0,778.67,617.12
2018,8,3,16,0,683.0,142.0,5.1,18.3,556.0,736.48,588.95
2018,8,3,16,15,668.5,133.5,5.1,18.1,510.5,689.64,555.99
2018,8,3,16,30,654.0,125.0,5.1,17.9,465.0,641.82,520.89
2018,8,3,16,45,634.0,116.0,5.15,17.75,417.5,588.89,480.87
2018,8,3,17,0,614.0,107.0,5.2,17.6,370.0,535.99,439.76
2018,8,3,17,15,576.5,99.0,5.2,17.35,320.0,474.0,390.09
2018,8,3,17,30,539.0,91.0,5.2,17.1,270.0,414.33,340.82
2018,8,3,17,45,489.5,81.0,5.2,16.85,222.0,349.25,285.69
2018,8,3,18,0,440.0,71.0,5.2,16.6,174.0,286.2,230.79
2018,8,3,18,15,363.5,59.0,5.1,16.45,130.0,218.66,171.35
2018,8,3,18,30,287.0,47.0,5.0,16.3,86.0,159.59,118.73
2018,8,3,18,45,190.5,32.0,4.9,16.1,53.5,100.54,62.51
2018,8,3,19,0,94.0,17.0,4.8,15.9,21.0,36.28,0.0
2018,8,3,19,15,47.0,8.5,4.65,15.85,10.5,8.1,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,4,5,15,24.0,6.0,2.9,14.5,7.0,0.0,0.0
2018,8,4,5,30,48.0,12.0,3.0,14.7,14.0,11.44,0.0
2018,8,4,5,45,109.5,29.5,3.1,14.9,41.5,24.25,11.27
2018,8,4,6,0,171.0,47.0,3.2,15.1,69.0,37.92,26.86
2018,8,4,6,15,174.5,58.5,3.15,15.25,89.5,46.71,35.4
2018,8,4,6,30,178.0,70.0,3.1,15.4,110.0,55.17,43.3
2018,8,4,6,45,93.5,87.5,3.05,15.55,109.0,71.73,58.12
2018,8,4,7,0,9.0,105.0,3.0,15.7,108.0,92.71,76.58
2018,8,4,7,15,10.5,123.5,2.95,15.95,127.5,109.4,86.49
2018,8,4,7,30,12.0,142.0,2.9,16.2,147.0,127.06,100.54
2018,8,4,7,45,12.0,157.5,2.9,16.4,163.0,142.36,112.69
2018,8,4,8,0,12.0,173.0,2.9,16.6,179.0,157.68,124.77
2018,8,4,8,15,14.0,190.0,3.0,16.9,198.0,174.85,138.16
2018,8,4,8,30,16.0,207.0,3.1,17.2,217.0,192.32,151.69
2018,8,4,8,45,22.5,231.0,3.15,17.5,246.0,217.88,171.49
2018,8,4,9,0,29.0,255.0,3.2,17.8,275.0,241.01,189.23
2018,8,4,9,15,35.0,278.5,3.3,18.05,304.0,268.09,210.02
2018,8,4,9,30,41.0,302.0,3.4,18.3,333.0,296.1,231.36
2018,8,4,9,45,48.0,324.5,3.45,18.55,362.0,324.74,252.99
2018,8,4,10,0,55.0,347.0,3.5,18.8,391.0,354.32,275.17
2018,8,4,10,15,67.5,371.0,3.65,18.95,427.5,390.01,302.13
2018,8,4,10,30,80.0,395.0,3.8,19.1,464.0,427.06,329.92
2018,8,4,10,45,81.0,406.5,3.9,19.25,478.0,444.74,342.74
2018,8,4,11,0,82.0,418.0,4.0,19.4,492.0,462.4,355.58
2018,8,4,11,15,89.0,430.0,4.15,19.4,511.5,485.66,373.0
2018,8,4,11,30,96.0,442.0,4.3,19.4,531.0,509.27,390.69
2018,8,4,11,45,94.5,445.5,4.45,19.4,533.5,517.04,396.55
2018,8,4,12,0,93.0,449.0,4.6,19.4,536.0,524.36,402.19
2018,8,4,12,15,102.5,451.5,4.75,19.35,547.5,540.83,415.1
2018,8,4,12,30,112.0,454.0,4.9,19.3,559.0,566.76,434.92
2018,8,4,12,45,198.0,440.0,5.05,19.25,623.5,642.77,494.35
2018,8,4,13,0,284.0,426.0,5.2,19.2,688.0,730.21,561.09
2018,8,4,13,15,523.0,308.5,5.3,19.1,782.0,864.9,666.68
2018,8,4,13,30,762.0,191.0,5.4,19.0,876.0,983.83,755.39
2018,8,4,13,45,842.0,146.5,5.55,18.95,886.0,1017.96,780.43
2018,8,4,14,0,922.0,102.0,5.7,18.9,896.0,1037.81,796.17
2018,8,4,14,15,915.5,101.0,5.75,18.8,867.0,1022.17,786.78
2018,8,4,14,30,909.0,100.0,5.8,18.7,838.0,1003.12,775.26
2018,8,4,14,45,899.5,98.5,5.85,18.6,802.0,977.35,759.01
2018,8,4,15,0,890.0,97.0,5.9,18.5,766.0,948.55,740.58
2018,8,4,15,15,878.5,95.0,5.9,18.5,725.0,914.53,717.74
2018,8,4,15,30,867.0,93.0,5.9,18.5,684.0,877.97,692.95
2018,8,4,15,45,849.0,92.0,5.9,18.3,638.0,834.71,663.57
2018,8,4,16,0,831.0,91.0,5.9,18.1,592.0,795.88,637.18
2018,8,4,16,15,806.0,89.5,5.9,17.95,542.0,743.32,599.94
2018,8,4,16,30,781.0,88.0,5.9,17.8,492.0,690.23,561.73
2018,8,4,16,45,745.5,86.0,5.85,17.6,439.0,629.08,516.24
2018,8,4,17,0,710.0,84.0,5.8,17.4,386.0,571.39,470.63
2018,8,4,17,15,668.5,79.5,5.7,17.15,334.0,506.58,418.16
2018,8,4,17,30,627.0,75.0,5.6,16.9,282.0,444.32,366.26
2018,8,4,17,45,567.0,69.0,5.5,16.65,231.0,374.13,306.37
2018,8,4,18,0,507.0,63.0,5.4,16.4,180.0,309.19,249.31
2018,8,4,18,15,428.5,53.0,5.25,16.15,135.0,238.54,186.77
2018,8,4,18,30,350.0,43.0,5.1,15.9,90.0,176.17,130.64
2018,8,4,18,45,240.0,30.5,4.95,15.65,56.5,111.43,67.21
2018,8,4,19,0,130.0,18.0,4.8,15.4,23.0,44.73,0.0
2018,8,4,19,15,65.0,9.0,4.7,15.35,11.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,5,15,56.5,8.5,3.95,14.35,10.0,0.0,0.0
2018,8,5,5,30,113.0,17.0,4.1,14.6,20.0,16.2,0.0
2018,8,5,5,45,229.5,29.5,4.2,14.85,52.5,23.34,9.97
2018,8,5,6,0,346.0,42.0,4.3,15.1,85.0,33.96,23.4
2018,8,5,6,15,335.0,37.0,4.25,15.25,95.0,26.84,17.95
2018,8,5,6,30,324.0,32.0,4.2,15.4,105.0,21.47,13.45
2018,8,5,6,45,162.0,38.5,4.1,15.6,75.0,27.01,18.47
2018,8,5,7,0,0.0,45.0,4.0,15.8,45.0,41.8,31.63
2018,8,5,7,15,0.0,61.5,3.85,15.95,61.5,57.19,42.98
2018,8,5,7,30,0.0,78.0,3.7,16.1,78.0,72.56,55.75
2018,8,5,7,45,0.0,89.5,3.6,16.25,89.5,83.0,64.24
2018,8,5,8,0,0.0,101.0,3.5,16.4,101.0,93.48,72.67
2018,8,5,8,15,0.0,116.5,3.4,16.55,116.5,107.55,83.97
2018,8,5,8,30,0.0,132.0,3.3,16.7,132.0,121.7,95.22
2018,8,5,8,45,1.0,152.0,3.25,16.85,152.5,140.34,110.0
2018,8,5,9,0,2.0,172.0,3.2,17.0,173.0,159.21,124.82
2018,8,5,9,15,5.0,189.5,3.2,17.15,193.0,177.07,138.75
2018,8,5,9,30,8.0,207.0,3.2,17.3,213.0,195.36,152.94
2018,8,5,9,45,10.0,226.0,3.2,17.4,234.0,214.83,168.0
2018,8,5,10,0,12.0,245.0,3.2,17.5,255.0,234.62,183.21
2018,8,5,10,15,15.0,268.0,3.25,17.6,280.5,259.09,202.04
2018,8,5,10,30,18.0,291.0,3.3,17.7,306.0,284.01,221.07
2018,8,5,10,45,20.0,308.5,3.35,17.8,326.0,303.45,235.76
2018,8,5,11,0,22.0,326.0,3.4,17.9,346.0,323.17,250.61
2018,8,5,11,15,26.0,344.5,3.45,18.0,368.5,350.11,270.98
2018,8,5,11,30,30.0,363.0,3.5,18.1,391.0,374.39,289.2
2018,8,5,11,45,32.0,370.5,3.55,18.15,400.5,386.54,298.25
2018,8,5,12,0,34.0,378.0,3.6,18.2,410.0,398.77,307.42
2018,8,5,12,15,37.5,387.5,3.65,18.3,422.5,414.46,319.2
2018,8,5,12,30,41.0,397.0,3.7,18.4,435.0,430.25,331.04
2018,8,5,12,45,42.5,395.0,3.75,18.45,434.5,432.4,332.75
2018,8,5,13,0,44.0,393.0,3.8,18.5,434.0,434.29,334.38
2018,8,5,13,15,44.0,387.5,3.85,18.55,427.5,430.79,331.99
2018,8,5,13,30,44.0,382.0,3.9,18.6,421.0,426.99,329.43
2018,8,5,13,45,194.0,335.0,4.0,18.65,502.5,554.75,431.12
2018,8,5,14,0,344.0,288.0,4.1,18.7,584.0,668.55,519.73
2018,8,5,14,15,621.0,197.0,4.15,18.65,708.5,848.64,656.56
2018,8,5,14,30,898.0,106.0,4.2,18.6,833.0,998.86,761.7
2018,8,5,14,45,890.5,103.5,4.3,18.55,798.0,974.11,745.45
2018,8,5,15,0,883.0,101.0,4.4,18.5,763.0,946.26,728.45
2018,8,5,15,15,871.0,99.0,4.4,18.5,722.0,911.94,706.07
2018,8,5,15,30,859.0,97.0,4.4,18.5,681.0,875.13,681.83
2018,8,5,15,45,844.0,94.5,4.45,18.3,635.5,832.95,654.37
2018,8,5,16,0,829.0,92.0,4.5,18.1,590.0,795.02,629.63
2018,8,5,16,15,808.0,89.0,4.5,17.95,540.5,743.85,594.26
2018,8,5,16,30,787.0,86.0,4.5,17.8,491.0,691.86,557.7
2018,8,5,16,45,756.5,83.0,4.45,17.6,439.0,632.76,514.74
2018,8,5,17,0,726.0,80.0,4.4,17.4,387.0,574.3,469.42
2018,8,5,17,15,681.0,76.0,4.35,17.15,333.5,509.38,417.6
2018,8,5,17,30,636.0,72.0,4.3,16.9,280.0,445.21,364.82
2018,8,5,17,45,568.5,67.0,4.25,16.65,228.5,372.06,303.14
2018,8,5,18,0,501.0,62.0,4.2,16.4,177.0,304.92,244.77
2018,8,5,18,15,412.0,52.5,4.15,16.1,131.0,231.18,180.31
2018,8,5,18,30,323.0,43.0,4.1,15.8,85.0,166.84,123.15
2018,8,5,18,45,208.5,29.5,4.1,15.55,52.0,100.9,58.31
2018,8,5,19,0,94.0,16.0,4.1,15.3,19.0,35.05,0.0
2018,8,5,19,15,47.0,8.0,4.05,15.2,9.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,6,5,15,15.0,4.5,3.05,13.7,5.0,0.0,0.0
2018,8,6,5,30,30.0,9.0,3.1,13.9,10.0,8.58,0.0
2018,8,6,5,45,74.0,25.0,3.15,14.1,33.0,20.72,7.55
2018,8,6,6,0,118.0,41.0,3.2,14.3,56.0,33.33,22.89
2018,8,6,6,15,124.0,52.5,3.05,14.4,74.5,42.17,31.48
2018,8,6,6,30,130.0,64.0,2.9,14.5,93.0,50.68,39.46
2018,8,6,6,45,65.5,77.0,2.75,14.65,91.5,64.06,51.53
2018,8,6,7,0,1.0,90.0,2.6,14.8,90.0,80.94,66.47
2018,8,6,7,15,2.0,111.5,2.45,15.05,112.0,99.58,78.79
2018,8,6,7,30,3.0,133.0,2.3,15.3,134.0,118.89,94.47
2018,8,6,7,45,8.5,154.0,2.15,15.5,158.0,138.85,110.28
2018,8,6,8,0,14.0,175.0,2.0,15.7,182.0,159.67,126.6
2018,8,6,8,15,23.0,200.5,2.0,16.0,213.5,186.02,147.15
2018,8,6,8,30,32.0,226.0,2.0,16.3,245.0,209.43,165.21
2018,8,6,8,45,41.5,253.0,2.0,16.65,279.5,239.94,188.77
2018,8,6,9,0,51.0,280.0,2.0,17.0,314.0,271.9,213.21
2018,8,6,9,15,65.0,305.5,2.1,17.3,352.0,306.24,239.41
2018,8,6,9,30,79.0,331.0,2.2,17.6,390.0,342.38,266.78
2018,8,6,9,45,92.5,354.0,2.25,17.95,426.0,377.73,293.16
2018,8,6,10,0,106.0,377.0,2.3,18.3,462.0,414.59,320.39
2018,8,6,10,15,124.0,394.5,2.45,18.65,497.5,451.85,347.98
2018,8,6,10,30,142.0,412.0,2.6,19.0,533.0,490.68,376.5
2018,8,6,10,45,155.0,425.0,2.7,19.3,560.5,522.89,399.79
2018,8,6,11,0,168.0,438.0,2.8,19.6,588.0,555.86,423.49
2018,8,6,11,15,155.5,445.0,2.9,19.8,586.0,561.93,427.16
2018,8,6,11,30,143.0,452.0,3.0,20.0,584.0,566.73,430.02
2018,8,6,11,45,138.5,456.5,3.15,20.2,585.0,575.23,435.97
2018,8,6,12,0,134.0,461.0,3.3,20.4,586.0,582.98,441.37
2018,8,6,12,15,140.0,461.5,3.45,20.45,592.0,596.06,451.28
2018,8,6,12,30,146.0,462.0,3.6,20.5,598.0,608.69,460.88
2018,8,6,12,45,167.0,458.0,3.75,20.55,612.5,631.01,478.04
2018,8,6,13,0,188.0,454.0,3.9,20.6,627.0,652.9,494.86
2018,8,6,13,15,185.0,445.5,4.0,20.55,613.5,645.24,489.95
2018,8,6,13,30,182.0,437.0,4.1,20.5,600.0,636.53,484.46
2018,8,6,13,45,282.5,379.5,4.2,20.45,625.0,691.38,528.64
2018,8,6,14,0,383.0,322.0,4.3,20.4,650.0,743.52,570.26
2018,8,6,14,15,606.0,228.5,4.35,20.25,727.5,867.42,665.89
2018,8,6,14,30,829.0,135.0,4.4,20.1,805.0,971.54,739.62
2018,8,6,14,45,829.5,128.0,4.45,19.95,773.0,950.64,726.51
2018,8,6,15,0,830.0,121.0,4.5,19.8,741.0,926.42,711.99
2018,8,6,15,15,816.5,118.0,4.5,19.8,700.0,890.72,688.54
2018,8,6,15,30,803.0,115.0,4.5,19.8,659.0,852.73,663.37
2018,8,6,15,45,791.5,110.0,4.5,19.25,615.5,812.13,637.47
2018,8,6,16,0,780.0,105.0,4.5,18.7,572.0,769.57,609.73
2018,8,6,16,15,756.0,102.5,4.45,18.4,523.5,718.39,574.26
2018,8,6,16,30,732.0,100.0,4.4,18.1,475.0,669.54,539.96
2018,8,6,16,45,691.5,98.0,4.4,17.8,422.0,607.04,493.51
2018,8,6,17,0,651.0,96.0,4.4,17.5,369.0,546.21,446.47
2018,8,6,17,15,597.5,92.0,4.35,17.15,316.5,477.42,391.63
2018,8,6,17,30,544.0,88.0,4.3,16.8,264.0,412.35,338.19
2018,8,6,17,45,462.0,81.0,4.25,16.4,212.0,331.24,270.34
2018,8,6,18,0,380.0,74.0,4.2,16.0,160.0,262.41,211.08
2018,8,6,18,15,301.5,60.0,4.15,15.8,117.0,195.42,152.58
2018,8,6,18,30,223.0,46.0,4.1,15.6,74.0,137.25,101.19
2018,8,6,18,45,138.5,29.5,4.0,15.35,44.5,81.48,44.49
2018,8,6,19,0,54.0,13.0,3.9,15.1,15.0,23.69,0.0
2018,8,6,19,15,27.0,6.5,3.9,15.05,7.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,5,15,32.5,6.0,3.1,13.7,7.0,0.0,0.0
2018,8,7,5,30,65.0,12.0,3.2,13.9,14.0,11.44,0.0
2018,8,7,5,45,147.5,27.0,3.25,14.1,42.0,21.32,7.05
2018,8,7,6,0,230.0,42.0,3.3,14.3,70.0,32.57,22.15
2018,8,7,6,15,251.5,56.5,3.25,14.4,100.5,42.85,32.04
2018,8,7,6,30,273.0,71.0,3.2,14.5,131.0,52.62,41.15
2018,8,7,6,45,180.5,93.5,3.1,14.65,137.5,71.85,58.42
2018,8,7,7,0,88.0,116.0,3.0,14.8,144.0,92.0,76.23
2018,8,7,7,15,49.5,114.0,2.95,15.0,130.5,99.44,77.62
2018,8,7,7,30,11.0,112.0,2.9,15.2,117.0,102.53,80.6
2018,8,7,7,45,5.5,113.0,2.85,15.4,115.5,104.2,81.88
2018,8,7,8,0,0.0,114.0,2.8,15.6,114.0,104.87,82.33
2018,8,7,8,15,0.5,127.5,2.8,15.8,128.0,117.37,92.28
2018,8,7,8,30,1.0,141.0,2.8,16.0,142.0,130.0,102.22
2018,8,7,8,45,3.5,164.5,2.75,16.2,167.0,152.41,119.99
2018,8,7,9,0,6.0,188.0,2.7,16.4,192.0,175.24,137.92
2018,8,7,9,15,8.0,202.5,2.8,16.45,208.0,190.23,149.56
2018,8,7,9,30,10.0,217.0,2.9,16.5,224.0,205.5,161.41
2018,8,7,9,45,12.0,237.0,2.95,16.55,246.0,226.04,177.35
2018,8,7,10,0,14.0,257.0,3.0,16.6,268.0,246.91,193.44
2018,8,7,10,15,19.0,284.5,3.1,16.65,300.0,277.08,216.79
2018,8,7,10,30,24.0,312.0,3.2,16.7,332.0,309.3,241.54
2018,8,7,10,45,26.5,327.0,3.35,16.7,350.0,328.2,255.93
2018,8,7,11,0,29.0,342.0,3.5,16.7,368.0,347.45,270.62
2018,8,7,11,15,24.5,330.0,3.55,16.7,352.0,335.21,260.95
2018,8,7,11,30,20.0,318.0,3.6,16.7,336.0,317.24,246.97
2018,8,7,11,45,18.5,310.0,3.7,16.7,327.0,309.61,241.11
2018,8,7,12,0,17.0,302.0,3.8,16.7,318.0,301.72,235.03
2018,8,7,12,15,17.0,304.5,3.8,16.75,320.5,305.16,237.65
2018,8,7,12,30,17.0,307.0,3.8,16.8,323.0,308.53,240.22
2018,8,7,12,45,19.0,317.5,3.8,16.85,335.0,321.63,250.39
2018,8,7,13,0,21.0,328.0,3.8,16.9,347.0,334.81,260.59
2018,8,7,13,15,20.5,320.5,3.8,16.95,339.0,327.73,255.23
2018,8,7,13,30,20.0,313.0,3.8,17.0,331.0,320.5,249.84
2018,8,7,13,45,128.0,297.5,3.8,17.0,407.5,437.09,343.92
2018,8,7,14,0,236.0,282.0,3.8,17.0,484.0,541.19,426.09
2018,8,7,14,15,448.5,255.5,3.85,17.0,622.5,735.83,575.43
2018,8,7,14,30,661.0,229.0,3.9,17.0,761.0,914.48,706.84
2018,8,7,14,45,657.0,219.5,3.95,16.95,728.5,889.94,689.78
2018,8,7,15,0,653.0,210.0,4.0,16.9,696.0,862.78,672.34
2018,8,7,15,15,636.5,204.0,4.0,16.9,656.0,825.41,646.97
2018,8,7,15,30,620.0,198.0,4.0,16.9,616.0,786.37,619.95
2018,8,7,15,45,609.5,186.5,4.05,16.75,574.0,745.28,591.87
2018,8,7,16,0,599.0,175.0,4.1,16.6,532.0,702.63,562.12
2018,8,7,16,15,582.5,164.0,4.05,16.4,486.5,649.88,523.97
2018,8,7,16,30,566.0,153.0,4.0,16.2,441.0,601.5,488.26
2018,8,7,16,45,542.0,141.5,4.0,16.05,393.5,547.12,446.95
2018,8,7,17,0,518.0,130.0,4.0,15.9,346.0,493.44,405.13
2018,8,7,17,15,478.5,118.0,4.0,15.7,296.5,431.0,355.05
2018,8,7,17,30,439.0,106.0,4.0,15.5,247.0,371.45,305.89
2018,8,7,17,45,390.5,92.0,3.95,15.3,200.5,308.49,252.51
2018,8,7,18,0,342.0,78.0,3.9,15.1,154.0,250.15,201.65
2018,8,7,18,15,273.5,61.5,3.85,14.95,112.0,186.35,145.71
2018,8,7,18,30,205.0,45.0,3.8,14.8,70.0,130.19,95.79
2018,8,7,18,45,132.0,28.5,3.75,14.65,42.0,77.83,39.48
2018,8,7,19,0,59.0,12.0,3.7,14.5,14.0,23.69,0.0
2018,8,7,19,15,29.5,6.0,3.65,14.45,7.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.0,2.75,14.3,7.0,0.0,0.0
2018,8,8,5,30,70.0,12.0,2.8,14.5,14.0,11.44,0.0
2018,8,8,5,45,157.5,27.0,2.8,14.7,42.5,21.38,5.99
2018,8,8,6,0,245.0,42.0,2.8,14.9,71.0,32.65,22.08
2018,8,8,6,15,246.0,53.5,2.65,15.1,95.0,40.54,29.9
2018,8,8,6,30,247.0,65.0,2.5,15.3,119.0,48.02,36.94
2018,8,8,6,45,130.5,87.5,2.35,15.5,116.5,71.65,58.03
2018,8,8,7,0,14.0,110.0,2.2,15.7,114.0,96.14,79.57
2018,8,8,7,15,30.0,134.0,2.15,15.85,145.5,112.73,88.86
2018,8,8,7,30,46.0,158.0,2.1,16.0,177.0,137.16,107.53
2018,8,8,7,45,57.5,181.5,2.05,16.15,208.5,162.89,127.5
2018,8,8,8,0,69.0,205.0,2.0,16.3,240.0,190.35,149.03
2018,8,8,8,15,99.5,231.0,1.95,16.5,287.0,226.61,177.03
2018,8,8,8,30,130.0,257.0,1.9,16.7,334.0,263.27,205.46
2018,8,8,8,45,137.5,278.5,1.9,16.9,365.5,295.11,230.49
2018,8,8,9,0,145.0,300.0,1.9,17.1,397.0,327.93,255.96
2018,8,8,9,15,131.5,319.0,1.9,17.25,411.0,349.07,272.13
2018,8,8,9,30,118.0,338.0,1.9,17.4,425.0,368.79,286.82
2018,8,8,9,45,125.0,358.5,1.85,17.55,455.0,400.83,310.62
2018,8,8,10,0,132.0,379.0,1.8,17.7,485.0,433.64,334.58
2018,8,8,10,15,199.0,383.0,1.85,17.85,549.5,494.29,380.34
2018,8,8,10,30,266.0,387.0,1.9,18.0,614.0,561.97,430.48
2018,8,8,10,45,336.0,373.5,1.9,18.15,667.5,619.87,472.97
2018,8,8,11,0,406.0,360.0,1.9,18.3,721.0,685.23,520.09
2018,8,8,11,15,435.0,339.0,1.95,18.35,732.0,709.61,537.92
2018,8,8,11,30,464.0,318.0,2.0,18.4,743.0,733.75,555.89
2018,8,8,11,45,466.0,318.5,2.1,18.5,748.5,753.57,570.05
2018,8,8,12,0,468.0,319.0,2.2,18.6,754.0,771.74,583.06
2018,8,8,12,15,577.5,274.0,2.25,18.65,811.0,847.36,638.3
2018,8,8,12,30,687.0,229.0,2.3,18.7,868.0,923.19,691.33
2018,8,8,12,45,624.5,251.0,2.4,18.75,828.0,895.97,672.68
2018,8,8,13,0,562.0,273.0,2.5,18.8,788.0,864.65,651.04
2018,8,8,13,15,340.5,351.5,2.6,18.8,662.0,715.4,542.71
2018,8,8,13,30,119.0,430.0,2.7,18.8,536.0,566.23,430.33
2018,8,8,13,45,234.0,381.0,2.8,18.8,583.0,644.76,492.9
2018,8,8,14,0,349.0,332.0,2.9,18.8,630.0,708.07,542.67
2018,8,8,14,15,557.5,251.0,3.0,18.7,707.5,842.89,644.63
2018,8,8,14,30,766.0,170.0,3.1,18.6,785.0,947.51,719.57
2018,8,8,14,45,756.5,165.5,3.2,18.5,750.5,926.58,706.51
2018,8,8,15,0,747.0,161.0,3.3,18.4,716.0,897.32,688.71
2018,8,8,15,15,731.5,157.5,3.3,18.4,675.5,861.23,665.14
2018,8,8,15,30,716.0,154.0,3.3,18.4,635.0,823.2,640.05
2018,8,8,15,45,696.0,149.0,3.5,18.1,590.0,777.96,611.2
2018,8,8,16,0,676.0,144.0,3.7,17.8,545.0,731.59,580.83
2018,8,8,16,15,650.0,138.5,3.75,17.6,497.0,679.17,544.07
2018,8,8,16,30,624.0,133.0,3.8,17.4,449.0,626.67,505.74
2018,8,8,16,45,590.5,125.5,3.85,17.2,399.0,567.09,460.91
2018,8,8,17,0,557.0,118.0,3.9,17.0,349.0,508.8,415.82
2018,8,8,17,15,514.5,108.0,3.9,16.8,298.5,440.55,361.46
2018,8,8,17,30,472.0,98.0,3.9,16.6,248.0,379.82,311.47
2018,8,8,17,45,416.0,86.0,3.95,16.35,200.5,313.73,255.73
2018,8,8,18,0,360.0,74.0,4.0,16.1,153.0,253.07,203.07
2018,8,8,18,15,287.5,58.5,3.95,15.9,111.0,187.94,146.1
2018,8,8,18,30,215.0,43.0,3.9,15.7,69.0,130.96,95.43
2018,8,8,18,45,137.5,28.0,3.8,15.5,41.5,77.97,35.55
2018,8,8,19,0,60.0,13.0,3.7,15.3,14.0,24.76,0.0
2018,8,8,19,15,30.0,6.5,3.65,15.25,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,9,5,15,23.0,4.5,2.25,13.85,5.0,0.0,0.0
2018,8,9,5,30,46.0,9.0,2.3,14.1,10.0,8.58,0.0
2018,8,9,5,45,109.0,24.0,2.35,14.3,34.5,18.91,3.52
2018,8,9,6,0,172.0,39.0,2.4,14.5,59.0,30.2,19.95
2018,8,9,6,15,211.5,56.5,2.3,14.75,93.5,42.94,32.02
2018,8,9,6,30,251.0,74.0,2.2,15.0,128.0,58.22,45.97
2018,8,9,6,45,234.5,94.5,2.1,15.25,155.5,72.71,59.01
2018,8,9,7,0,218.0,115.0,2.0,15.5,183.0,86.57,71.22
2018,8,9,7,15,232.0,136.0,1.95,15.75,220.5,110.22,82.5
2018,8,9,7,30,246.0,157.0,1.9,16.0,258.0,145.07,105.87
2018,8,9,7,45,247.0,180.0,1.9,16.25,292.5,181.44,134.26
2018,8,9,8,0,248.0,203.0,1.9,16.5,327.0,218.29,164.47
2018,8,9,8,15,239.0,227.5,1.9,16.8,357.0,253.97,194.33
2018,8,9,8,30,230.0,252.0,1.9,17.1,387.0,292.44,225.92
2018,8,9,8,45,247.0,271.5,1.85,17.35,427.0,328.93,254.91
2018,8,9,9,0,264.0,291.0,1.8,17.6,467.0,370.92,287.68
2018,8,9,9,15,262.0,311.5,1.8,17.85,495.5,406.06,314.74
2018,8,9,9,30,260.0,332.0,1.8,18.1,524.0,440.88,340.94
2018,8,9,9,45,272.5,347.5,1.8,18.35,557.5,479.74,369.73
2018,8,9,10,0,285.0,363.0,1.8,18.6,591.0,519.52,398.66
2018,8,9,10,15,304.5,372.0,1.85,18.85,623.5,559.1,427.38
2018,8,9,10,30,324.0,381.0,1.9,19.1,656.0,599.77,456.5
2018,8,9,10,45,305.0,396.5,1.9,19.35,661.0,617.2,467.66
2018,8,9,11,0,286.0,412.0,1.9,19.6,666.0,632.55,477.32
2018,8,9,11,15,246.5,430.5,2.0,19.75,652.0,631.25,475.33
2018,8,9,11,30,207.0,449.0,2.1,19.9,638.0,621.43,467.41
2018,8,9,11,45,215.5,451.5,2.15,20.1,650.0,641.66,481.79
2018,8,9,12,0,224.0,454.0,2.2,20.3,662.0,661.49,495.64
2018,8,9,12,15,265.0,440.5,2.3,20.4,686.5,704.41,527.02
2018,8,9,12,30,306.0,427.0,2.4,20.5,711.0,739.86,553.04
2018,8,9,12,45,316.0,420.0,2.5,20.55,711.0,750.78,561.37
2018,8,9,13,0,326.0,413.0,2.6,20.6,711.0,760.31,568.99
2018,8,9,13,15,253.0,423.0,2.7,20.6,652.0,702.64,527.56
2018,8,9,13,30,180.0,433.0,2.8,20.6,593.0,631.16,476.21
2018,8,9,13,45,271.5,384.0,2.9,20.6,618.5,685.92,519.74
2018,8,9,14,0,363.0,335.0,3.0,20.6,644.0,725.47,551.71
2018,8,9,14,15,557.5,258.0,3.05,20.55,713.5,846.48,642.7
2018,8,9,14,30,752.0,181.0,3.1,20.5,783.0,951.63,717.23
2018,8,9,14,45,741.0,177.0,3.15,20.4,748.0,924.4,699.63
2018,8,9,15,0,730.0,173.0,3.2,20.3,713.0,894.6,681.34
2018,8,9,15,15,714.0,169.0,3.2,20.3,672.5,857.88,657.53
2018,8,9,15,30,698.0,165.0,3.2,20.3,632.0,819.27,632.24
2018,8,9,15,45,680.0,158.0,3.25,20.15,587.0,774.02,602.56
2018,8,9,16,0,662.0,151.0,3.3,20.0,542.0,727.54,571.53
2018,8,9,16,15,638.5,143.5,3.3,19.8,494.0,675.31,534.9
2018,8,9,16,30,615.0,136.0,3.3,19.6,446.0,622.86,497.06
2018,8,9,16,45,585.5,127.0,3.3,19.4,396.5,564.75,453.91
2018,8,9,17,0,556.0,118.0,3.3,19.2,347.0,507.61,410.29
2018,8,9,17,15,516.0,107.5,3.3,18.8,297.0,440.41,357.75
2018,8,9,17,30,476.0,97.0,3.3,18.4,247.0,380.4,309.13
2018,8,9,17,45,423.5,84.5,3.3,18.05,199.5,315.27,254.74
2018,8,9,18,0,371.0,72.0,3.3,17.7,152.0,255.18,202.99
2018,8,9,18,15,297.5,57.0,3.3,17.4,110.0,189.72,146.17
