Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,18,30,224.0,42.0,3.3,17.1,68.0,132.58,95.44
2018,8,9,18,45,144.0,27.5,3.3,16.8,41.0,78.35,30.51
2018,8,9,19,0,64.0,13.0,3.3,16.5,14.0,25.48,0.0
2018,8,9,19,15,32.0,6.5,3.3,16.35,7.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,5,15,63.0,7.0,2.1,14.8,8.0,0.0,0.0
2018,8,10,5,30,126.0,14.0,2.2,15.0,16.0,13.34,0.0
2018,8,10,5,45,247.5,24.0,2.25,15.2,46.0,19.92,2.52
2018,8,10,6,0,369.0,34.0,2.3,15.4,76.0,27.0,17.08
2018,8,10,6,15,361.0,44.0,2.25,15.6,102.5,33.54,23.69
2018,8,10,6,30,353.0,54.0,2.2,15.8,129.0,39.65,29.47
2018,8,10,6,45,194.0,83.5,2.2,16.0,126.5,64.83,51.91
2018,8,10,7,0,35.0,113.0,2.2,16.2,124.0,94.16,77.68
2018,8,10,7,15,55.0,137.0,2.25,16.45,158.0,115.25,90.29
2018,8,10,7,30,75.0,161.0,2.3,16.7,192.0,141.67,109.84
2018,8,10,7,45,92.5,185.0,2.3,17.0,228.0,170.55,131.89
2018,8,10,8,0,110.0,209.0,2.3,17.3,264.0,197.7,152.93
2018,8,10,8,15,98.0,229.0,2.35,17.6,281.5,224.47,174.86
2018,8,10,8,30,86.0,249.0,2.4,17.9,299.0,245.73,192.03
2018,8,10,8,45,86.5,270.0,2.45,18.15,324.0,271.35,212.09
2018,8,10,9,0,87.0,291.0,2.5,18.4,349.0,297.17,232.01
2018,8,10,9,15,114.0,316.0,2.55,18.55,397.0,337.94,263.32
2018,8,10,9,30,141.0,341.0,2.6,18.7,445.0,384.25,298.59
2018,8,10,9,45,178.0,357.5,2.65,18.9,495.5,432.2,334.87
2018,8,10,10,0,215.0,374.0,2.7,19.1,546.0,483.66,373.42
2018,8,10,10,15,241.0,385.0,2.75,19.2,584.0,526.67,405.32
2018,8,10,10,30,267.0,396.0,2.8,19.3,622.0,571.42,438.21
2018,8,10,10,45,260.5,408.0,2.85,19.4,633.5,593.29,453.53
2018,8,10,11,0,254.0,420.0,2.9,19.5,645.0,614.1,468.07
2018,8,10,11,15,238.5,432.0,3.0,19.55,646.0,626.16,476.27
2018,8,10,11,30,223.0,444.0,3.1,19.6,647.0,631.06,479.42
2018,8,10,11,45,348.5,391.5,3.15,19.7,712.5,711.34,540.54
2018,8,10,12,0,474.0,339.0,3.2,19.8,778.0,797.59,604.32
2018,8,10,12,15,441.0,353.5,3.3,19.8,762.0,794.56,601.18
2018,8,10,12,30,408.0,368.0,3.4,19.8,746.0,788.61,596.65
2018,8,10,12,45,306.0,407.0,3.55,19.85,689.0,727.81,551.59
2018,8,10,13,0,204.0,446.0,3.7,19.9,632.0,661.77,502.23
2018,8,10,13,15,207.5,438.0,3.85,19.85,624.5,661.17,503.26
2018,8,10,13,30,211.0,430.0,4.0,19.8,617.0,659.49,503.19
2018,8,10,13,45,316.5,372.5,4.1,19.7,645.0,719.11,550.91
2018,8,10,14,0,422.0,315.0,4.2,19.6,673.0,775.89,595.92
2018,8,10,14,15,624.0,221.5,4.35,19.5,730.5,878.02,675.71
2018,8,10,14,30,826.0,128.0,4.5,19.4,788.0,960.27,735.01
2018,8,10,14,45,817.0,125.0,4.6,19.3,753.0,934.53,718.83
2018,8,10,15,0,808.0,122.0,4.7,19.2,718.0,905.95,701.28
2018,8,10,15,15,794.0,119.5,4.7,19.2,677.5,870.71,677.89
2018,8,10,15,30,780.0,117.0,4.7,19.2,637.0,833.27,652.79
2018,8,10,15,45,764.5,112.5,4.75,18.9,592.5,790.36,624.49
2018,8,10,16,0,749.0,108.0,4.8,18.6,548.0,745.84,594.56
2018,8,10,16,15,727.5,103.5,4.75,18.4,500.0,698.24,561.11
2018,8,10,16,30,706.0,99.0,4.7,18.2,452.0,647.17,524.5
2018,8,10,16,45,676.5,94.0,4.7,18.0,402.5,589.79,481.21
2018,8,10,17,0,647.0,89.0,4.7,17.8,353.0,533.23,437.02
2018,8,10,17,15,604.5,83.0,4.55,17.55,302.5,469.0,385.08
2018,8,10,17,30,562.0,77.0,4.4,17.3,252.0,407.58,333.94
2018,8,10,17,45,503.0,69.0,4.3,17.1,203.5,339.1,275.62
2018,8,10,18,0,444.0,61.0,4.2,16.9,155.0,275.98,220.27
2018,8,10,18,15,359.0,50.0,3.95,16.7,112.5,205.75,158.58
2018,8,10,18,30,274.0,39.0,3.7,16.5,70.0,144.68,103.55
2018,8,10,18,45,175.0,26.0,3.5,16.35,42.0,83.83,25.86
2018,8,10,19,0,76.0,13.0,3.3,16.2,14.0,27.81,0.0
2018,8,10,19,15,38.0,6.5,3.15,16.2,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,5,15,23.0,4.5,2.75,15.65,5.0,0.0,0.0
2018,8,11,5,30,46.0,9.0,2.9,15.8,10.0,8.58,0.0
2018,8,11,5,45,140.5,24.5,3.0,16.0,38.0,19.44,0.56
2018,8,11,6,0,235.0,40.0,3.1,16.2,66.0,31.2,20.4
2018,8,11,6,15,289.0,53.0,3.1,16.35,102.0,40.42,29.53
2018,8,11,6,30,343.0,66.0,3.1,16.5,138.0,49.21,37.74
2018,8,11,6,45,354.0,82.5,3.05,16.7,175.0,60.13,47.61
2018,8,11,7,0,365.0,99.0,3.0,16.9,212.0,70.48,56.76
2018,8,11,7,15,462.0,103.5,3.1,17.1,273.5,87.71,59.02
2018,8,11,7,30,559.0,108.0,3.2,17.3,335.0,130.82,81.26
2018,8,11,7,45,606.0,112.5,3.25,17.55,388.5,177.91,115.54
2018,8,11,8,0,653.0,117.0,3.3,17.8,442.0,230.6,158.76
2018,8,11,8,15,667.5,125.5,3.35,18.0,487.5,283.22,204.98
2018,8,11,8,30,682.0,134.0,3.4,18.2,533.0,337.16,252.32
2018,8,11,8,45,708.0,137.0,3.5,18.4,580.5,391.9,299.48
2018,8,11,9,0,734.0,140.0,3.6,18.6,628.0,448.72,347.32
2018,8,11,9,15,745.5,145.0,3.65,18.75,667.5,501.89,391.27
2018,8,11,9,30,757.0,150.0,3.7,18.9,707.0,557.02,435.43
2018,8,11,9,45,762.5,156.5,3.7,19.05,740.5,607.16,474.56
2018,8,11,10,0,768.0,163.0,3.7,19.2,774.0,656.26,511.88
2018,8,11,10,15,777.0,165.5,3.8,19.3,803.5,702.87,547.05
2018,8,11,10,30,786.0,168.0,3.9,19.4,833.0,748.3,580.69
2018,8,11,10,45,793.0,169.0,3.95,19.5,855.5,789.35,609.83
2018,8,11,11,0,800.0,170.0,4.0,19.6,878.0,828.61,636.84
2018,8,11,11,15,804.5,171.0,4.05,19.65,893.5,863.75,660.91
2018,8,11,11,30,809.0,172.0,4.1,19.7,909.0,896.55,683.29
2018,8,11,11,45,812.0,172.0,4.15,19.7,917.0,924.5,702.41
2018,8,11,12,0,815.0,172.0,4.2,19.7,925.0,949.7,719.67
2018,8,11,12,15,815.5,171.5,4.3,19.7,925.0,969.12,733.3
2018,8,11,12,30,816.0,171.0,4.4,19.7,925.0,985.43,744.91
2018,8,11,12,45,815.5,169.5,4.45,19.7,917.5,996.53,753.0
2018,8,11,13,0,815.0,168.0,4.5,19.7,910.0,1004.32,759.0
2018,8,11,13,15,811.5,166.5,4.55,19.65,895.0,1005.74,760.95
2018,8,11,13,30,808.0,165.0,4.6,19.6,880.0,1003.76,760.77
2018,8,11,13,45,802.0,163.5,4.65,19.55,858.0,995.91,756.7
2018,8,11,14,0,796.0,162.0,4.7,19.5,836.0,984.77,750.5
2018,8,11,14,15,787.0,159.5,4.7,19.45,806.0,966.39,738.98
2018,8,11,14,30,778.0,157.0,4.7,19.4,776.0,944.98,725.45
2018,8,11,14,45,766.5,153.5,4.7,19.3,740.5,917.24,707.64
2018,8,11,15,0,755.0,150.0,4.7,19.2,705.0,886.87,687.96
2018,8,11,15,15,739.5,146.5,4.7,19.2,664.5,855.27,667.06
2018,8,11,15,30,724.0,143.0,4.7,19.2,624.0,816.88,641.12
2018,8,11,15,45,705.0,138.5,4.6,18.95,579.5,772.68,610.78
2018,8,11,16,0,686.0,134.0,4.5,18.7,535.0,727.27,579.25
2018,8,11,16,15,661.0,129.0,4.45,18.5,487.5,675.74,542.82
2018,8,11,16,30,636.0,124.0,4.4,18.3,440.0,624.06,504.47
2018,8,11,16,45,603.0,116.5,4.35,18.15,390.0,564.29,458.88
2018,8,11,17,0,570.0,109.0,4.3,18.0,340.0,505.79,413.13
2018,8,11,17,15,526.0,100.0,4.25,17.8,290.0,440.8,360.96
2018,8,11,17,30,482.0,91.0,4.2,17.6,240.0,375.7,307.27
2018,8,11,17,45,423.0,80.5,4.2,17.4,193.0,309.5,251.17
2018,8,11,18,0,364.0,70.0,4.2,17.2,146.0,249.11,198.51
2018,8,11,18,15,273.0,56.0,4.15,17.0,104.0,178.94,137.64
2018,8,11,18,30,182.0,42.0,4.1,16.8,62.0,119.26,84.78
2018,8,11,18,45,98.0,25.0,4.1,16.65,35.0,58.32,10.19
2018,8,11,19,0,14.0,8.0,4.1,16.5,8.0,10.44,0.0
2018,8,11,19,15,7.0,4.0,4.1,16.4,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.1,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,12,5,15,14.5,4.0,2.85,15.5,4.0,0.0,0.0
2018,8,12,5,30,29.0,8.0,2.9,15.7,8.0,7.63,0.0
2018,8,12,5,45,97.5,24.0,2.95,15.9,33.0,19.82,0.0
2018,8,12,6,0,166.0,40.0,3.0,16.1,58.0,31.2,20.27
2018,8,12,6,15,236.5,56.5,2.9,16.25,97.5,43.22,31.93
2018,8,12,6,30,307.0,73.0,2.8,16.4,137.0,54.69,42.54
2018,8,12,6,45,361.5,87.5,2.7,16.6,183.0,64.06,51.07
2018,8,12,7,0,416.0,102.0,2.6,16.8,229.0,72.96,58.96
2018,8,12,7,15,460.0,112.5,2.55,17.0,277.5,93.88,64.48
2018,8,12,7,30,504.0,123.0,2.5,17.2,326.0,137.26,88.86
2018,8,12,7,45,539.0,131.0,2.45,17.4,375.0,182.67,122.24
2018,8,12,8,0,574.0,139.0,2.4,17.6,424.0,232.29,162.85
2018,8,12,8,15,578.0,152.0,2.4,17.75,464.0,281.41,205.71
2018,8,12,8,30,582.0,165.0,2.4,17.9,504.0,330.76,248.61
2018,8,12,8,45,474.0,211.0,2.45,18.1,501.5,364.24,279.69
2018,8,12,9,0,366.0,257.0,2.5,18.3,499.0,387.76,300.65
2018,8,12,9,15,286.5,295.5,2.55,18.45,492.5,404.88,314.83
2018,8,12,9,30,207.0,334.0,2.6,18.6,486.0,414.87,322.27
2018,8,12,9,45,194.0,355.0,2.7,18.8,503.0,439.9,341.02
2018,8,12,10,0,181.0,376.0,2.8,19.0,520.0,463.55,358.29
2018,8,12,10,15,168.5,390.5,2.85,19.1,528.5,480.41,370.33
2018,8,12,10,30,156.0,405.0,2.9,19.2,537.0,495.91,381.21
2018,8,12,10,45,148.0,417.5,3.0,19.3,545.5,511.8,392.5
2018,8,12,11,0,140.0,430.0,3.1,19.4,554.0,526.82,403.06
2018,8,12,11,15,134.5,435.0,3.15,19.4,555.5,535.99,409.49
2018,8,12,11,30,129.0,440.0,3.2,19.4,557.0,544.35,415.36
2018,8,12,11,45,122.5,443.0,3.3,19.45,555.0,549.06,418.62
2018,8,12,12,0,116.0,446.0,3.4,19.5,553.0,552.93,421.3
2018,8,12,12,15,111.0,443.5,3.55,19.45,546.0,551.89,420.84
2018,8,12,12,30,106.0,441.0,3.7,19.4,539.0,539.96,412.57
2018,8,12,12,45,83.5,420.0,3.8,19.4,496.5,500.06,383.03
2018,8,12,13,0,61.0,399.0,3.9,19.4,454.0,458.9,352.34
2018,8,12,13,15,46.0,373.0,4.05,19.3,414.0,419.11,322.86
2018,8,12,13,30,31.0,347.0,4.2,19.2,374.0,378.67,292.51
2018,8,12,13,45,155.5,297.0,4.35,19.1,428.5,464.95,363.96
2018,8,12,14,0,280.0,247.0,4.5,19.0,483.0,561.95,441.79
2018,8,12,14,15,536.5,194.5,4.65,18.85,627.0,762.68,597.75
2018,8,12,14,30,793.0,142.0,4.8,18.7,771.0,943.14,728.39
2018,8,12,14,45,693.5,159.5,4.9,18.6,691.5,858.97,669.53
2018,8,12,15,0,594.0,177.0,5.0,18.5,612.0,771.47,608.46
2018,8,12,15,15,522.0,180.5,5.0,18.5,547.0,695.44,552.89
2018,8,12,15,30,450.0,184.0,5.0,18.5,482.0,615.26,492.62
2018,8,12,15,45,583.0,151.0,5.1,18.15,508.0,683.1,549.16
2018,8,12,16,0,716.0,118.0,5.2,17.8,534.0,732.72,589.16
2018,8,12,16,15,695.5,112.0,5.2,17.6,487.0,682.38,552.9
2018,8,12,16,30,675.0,106.0,5.2,17.4,440.0,631.5,515.8
2018,8,12,16,45,647.5,99.5,5.2,17.2,391.0,575.01,472.36
2018,8,12,17,0,620.0,93.0,5.2,17.0,342.0,519.24,428.27
2018,8,12,17,15,578.0,86.0,5.15,16.8,292.0,455.41,376.23
2018,8,12,17,30,536.0,79.0,5.1,16.6,242.0,394.42,324.96
2018,8,12,17,45,480.0,70.0,5.05,16.4,195.0,327.67,267.52
2018,8,12,18,0,424.0,61.0,5.0,16.2,148.0,266.02,212.9
2018,8,12,18,15,338.0,49.0,4.85,16.1,106.0,194.37,149.64
2018,8,12,18,30,252.0,37.0,4.7,16.0,64.0,135.02,95.13
2018,8,12,18,45,150.5,23.0,4.5,15.85,37.0,72.33,3.11
2018,8,12,19,0,49.0,9.0,4.3,15.7,10.0,18.36,0.0
2018,8,12,19,15,24.5,4.5,4.15,15.7,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,5,15,19.5,4.5,2.95,14.9,4.5,0.0,0.0
2018,8,13,5,30,39.0,9.0,3.1,15.1,9.0,8.58,0.0
2018,8,13,5,45,125.0,24.0,3.2,15.3,35.0,19.12,0.0
2018,8,13,6,0,211.0,39.0,3.3,15.5,61.0,30.49,19.58
2018,8,13,6,15,219.0,44.0,3.3,15.65,78.0,33.32,23.38
2018,8,13,6,30,227.0,49.0,3.3,15.8,95.0,36.08,26.26
2018,8,13,6,45,113.5,54.5,3.3,15.95,77.5,43.39,32.95
2018,8,13,7,0,0.0,60.0,3.3,16.1,60.0,55.8,43.99
2018,8,13,7,15,0.0,70.0,3.2,16.25,70.0,65.05,49.58
2018,8,13,7,30,0.0,80.0,3.1,16.4,80.0,74.18,57.09
2018,8,13,7,45,0.0,89.5,3.05,16.55,89.5,82.89,64.14
2018,8,13,8,0,0.0,99.0,3.0,16.7,99.0,91.62,71.12
2018,8,13,8,15,0.0,119.5,3.0,16.85,119.5,110.13,86.08
2018,8,13,8,30,0.0,140.0,3.0,17.0,140.0,128.74,100.94
2018,8,13,8,45,3.5,168.0,3.0,17.15,170.5,155.47,122.17
2018,8,13,9,0,7.0,196.0,3.0,17.3,201.0,182.78,143.65
2018,8,13,9,15,14.0,229.0,3.0,17.4,239.0,216.88,170.36
2018,8,13,9,30,21.0,262.0,3.0,17.5,277.0,252.02,197.61
2018,8,13,9,45,29.5,292.0,3.05,17.6,314.5,285.44,223.33
2018,8,13,10,0,38.0,322.0,3.1,17.7,352.0,321.65,250.99
2018,8,13,10,15,42.0,339.5,3.15,17.75,374.0,344.56,268.23
2018,8,13,10,30,46.0,357.0,3.2,17.8,396.0,367.99,285.82
2018,8,13,10,45,41.0,355.0,3.25,17.9,390.5,366.56,284.25
2018,8,13,11,0,36.0,353.0,3.3,18.0,385.0,364.45,282.26
2018,8,13,11,15,30.0,344.5,3.35,18.0,371.5,354.62,274.52
2018,8,13,11,30,24.0,336.0,3.4,18.0,358.0,344.04,266.25
2018,8,13,11,45,24.0,338.0,3.45,18.0,360.0,348.59,269.7
2018,8,13,12,0,24.0,340.0,3.5,18.0,362.0,353.02,273.05
2018,8,13,12,15,24.0,340.0,3.6,18.0,362.0,355.32,274.87
2018,8,13,12,30,24.0,340.0,3.7,18.0,362.0,357.47,276.62
2018,8,13,12,45,24.0,337.5,3.8,18.0,359.5,356.9,276.37
2018,8,13,13,0,24.0,335.0,3.9,18.0,357.0,356.14,276.01
2018,8,13,13,15,22.5,323.0,4.0,17.95,343.0,332.68,258.38
2018,8,13,13,30,21.0,311.0,4.1,17.9,329.0,319.98,248.99
2018,8,13,13,45,148.5,278.5,4.2,17.85,403.5,438.51,345.63
2018,8,13,14,0,276.0,246.0,4.3,17.8,478.0,543.06,429.44
2018,8,13,14,15,527.5,198.5,4.4,17.75,622.5,758.12,595.61
2018,8,13,14,30,779.0,151.0,4.5,17.7,767.0,939.04,726.21
2018,8,13,14,45,770.0,146.5,4.6,17.6,732.0,912.46,708.48
2018,8,13,15,0,761.0,142.0,4.7,17.5,697.0,883.14,690.13
2018,8,13,15,15,745.5,138.5,4.7,17.5,656.5,846.47,665.38
2018,8,13,15,30,730.0,135.0,4.7,17.5,616.0,812.16,642.22
2018,8,13,15,45,714.5,129.5,4.75,17.25,572.0,769.49,613.54
2018,8,13,16,0,699.0,124.0,4.8,17.0,528.0,725.36,583.35
2018,8,13,16,15,676.5,118.5,4.8,16.85,481.0,674.66,547.19
2018,8,13,16,30,654.0,113.0,4.8,16.7,434.0,623.61,509.41
2018,8,13,16,45,623.5,106.0,4.8,16.55,384.5,565.35,464.51
2018,8,13,17,0,593.0,99.0,4.8,16.4,335.0,508.13,419.22
2018,8,13,17,15,548.5,91.5,4.8,16.2,285.5,443.5,366.62
2018,8,13,17,30,504.0,84.0,4.8,16.0,236.0,381.97,314.99
2018,8,13,17,45,443.0,74.0,4.8,15.8,188.5,310.5,253.78
2018,8,13,18,0,382.0,64.0,4.8,15.6,141.0,248.9,199.32
2018,8,13,18,15,297.0,50.5,4.7,15.5,100.0,180.76,139.11
2018,8,13,18,30,212.0,37.0,4.6,15.4,59.0,122.5,85.45
2018,8,13,18,45,124.5,22.5,4.55,15.25,33.5,64.39,0.0
2018,8,13,19,0,37.0,8.0,4.5,15.1,8.0,14.95,0.0
2018,8,13,19,15,18.5,4.0,4.4,15.1,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,14,5,15,0.0,0.5,3.9,15.6,0.5,0.0,0.0
2018,8,14,5,30,0.0,1.0,3.9,15.7,1.0,0.95,0.0
2018,8,14,5,45,0.0,4.5,3.9,15.85,4.5,4.16,0.0
2018,8,14,6,0,0.0,8.0,3.9,16.0,8.0,7.4,0.42
2018,8,14,6,15,0.0,13.0,3.95,16.1,13.0,12.04,4.82
2018,8,14,6,30,0.0,18.0,4.0,16.2,18.0,16.68,9.09
2018,8,14,6,45,0.0,35.5,4.0,16.3,35.5,32.95,23.65
2018,8,14,7,0,0.0,53.0,4.0,16.4,53.0,49.26,38.16
2018,8,14,7,15,0.0,64.5,3.95,16.5,64.5,59.99,45.27
2018,8,14,7,30,0.0,76.0,3.9,16.6,76.0,70.67,54.12
2018,8,14,7,45,0.0,88.0,3.9,16.7,88.0,81.56,63.01
2018,8,14,8,0,0.0,100.0,3.9,16.8,100.0,92.49,71.85
2018,8,14,8,15,0.0,105.5,3.85,16.85,105.5,97.7,75.88
2018,8,14,8,30,0.0,111.0,3.8,16.9,111.0,102.89,79.88
2018,8,14,8,45,0.0,126.0,3.8,17.0,126.0,116.64,90.84
2018,8,14,9,0,0.0,141.0,3.8,17.1,141.0,130.46,101.78
2018,8,14,9,15,1.0,151.5,3.8,17.2,152.0,140.79,109.81
2018,8,14,9,30,2.0,162.0,3.8,17.3,163.0,151.26,117.95
2018,8,14,9,45,4.0,180.0,3.8,17.35,183.0,169.37,132.21
2018,8,14,10,0,6.0,198.0,3.8,17.4,203.0,187.79,146.64
2018,8,14,10,15,8.5,220.0,3.85,17.5,227.0,210.55,164.42
2018,8,14,10,30,11.0,242.0,3.9,17.6,251.0,233.7,182.38
2018,8,14,10,45,12.5,255.5,3.9,17.65,266.0,248.5,193.73
2018,8,14,11,0,14.0,269.0,3.9,17.7,281.0,263.49,205.22
2018,8,14,11,15,14.0,268.0,4.0,17.75,280.5,263.67,205.2
2018,8,14,11,30,14.0,267.0,4.1,17.8,280.0,263.77,205.18
2018,8,14,11,45,13.5,267.0,4.15,17.8,279.5,264.27,205.51
2018,8,14,12,0,13.0,267.0,4.2,17.8,279.0,264.67,205.8
2018,8,14,12,15,15.0,281.0,4.3,17.8,295.0,280.89,218.5
2018,8,14,12,30,17.0,295.0,4.4,17.8,311.0,297.25,231.29
2018,8,14,12,45,21.0,315.5,4.45,17.85,335.0,322.11,250.61
2018,8,14,13,0,25.0,336.0,4.5,17.9,359.0,358.33,278.55
2018,8,14,13,15,29.0,343.0,4.6,17.9,369.0,371.25,288.77
2018,8,14,13,30,33.0,350.0,4.7,17.9,379.0,384.2,299.12
2018,8,14,13,45,158.0,304.0,4.75,17.85,437.0,475.16,374.25
2018,8,14,14,0,283.0,258.0,4.8,17.8,495.0,563.15,445.71
2018,8,14,14,15,535.5,201.5,4.85,17.8,630.5,769.21,605.82
2018,8,14,14,30,788.0,145.0,4.9,17.8,766.0,941.0,730.33
2018,8,14,14,45,778.5,141.5,4.9,17.75,731.5,914.78,712.0
2018,8,14,15,0,769.0,138.0,4.9,17.7,697.0,885.83,692.98
2018,8,14,15,15,754.0,134.5,4.9,17.7,656.0,849.35,668.31
2018,8,14,15,30,739.0,131.0,4.9,17.7,615.0,814.95,645.03
2018,8,14,15,45,722.0,126.0,4.85,17.5,571.0,771.24,614.88
2018,8,14,16,0,705.0,121.0,4.8,17.3,527.0,726.17,583.4
2018,8,14,16,15,682.0,115.5,4.8,17.2,479.5,674.81,546.7
2018,8,14,16,30,659.0,110.0,4.8,17.1,432.0,623.15,508.5
2018,8,14,16,45,628.0,103.5,4.8,16.95,382.5,564.89,463.61
2018,8,14,17,0,597.0,97.0,4.8,16.8,333.0,507.7,418.34
2018,8,14,17,15,553.0,89.0,4.8,16.6,283.0,442.64,365.43
2018,8,14,17,30,509.0,81.0,4.8,16.4,233.0,380.68,313.43
2018,8,14,17,45,449.0,71.5,4.8,16.25,186.0,312.9,255.11
2018,8,14,18,0,389.0,62.0,4.8,16.1,139.0,249.03,198.74
2018,8,14,18,15,303.5,49.5,4.75,16.0,98.5,181.67,139.15
2018,8,14,18,30,218.0,37.0,4.7,15.9,58.0,124.39,85.4
2018,8,14,18,45,128.5,22.5,4.65,15.75,33.0,64.7,0.0
2018,8,14,19,0,39.0,8.0,4.6,15.6,8.0,15.28,0.0
2018,8,14,19,15,19.5,4.0,4.55,15.6,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,15,5,15,23.0,4.5,3.25,15.95,4.5,0.0,0.0
2018,8,15,5,30,46.0,9.0,3.3,16.1,9.0,8.58,0.0
2018,8,15,5,45,146.0,22.0,3.3,16.2,34.5,17.55,0.0
2018,8,15,6,0,246.0,35.0,3.3,16.3,60.0,27.37,16.6
2018,8,15,6,15,252.5,34.0,3.3,16.4,72.5,25.12,16.14
2018,8,15,6,30,259.0,33.0,3.3,16.5,85.0,22.69,14.37
2018,8,15,6,45,129.5,37.0,3.3,16.6,63.0,26.2,17.63
2018,8,15,7,0,0.0,41.0,3.3,16.7,41.0,38.07,28.21
2018,8,15,7,15,0.0,52.5,3.25,16.85,52.5,48.79,35.77
2018,8,15,7,30,0.0,64.0,3.2,17.0,64.0,59.53,44.69
2018,8,15,7,45,0.0,90.0,3.1,17.1,90.0,83.29,64.37
2018,8,15,8,0,0.0,116.0,3.0,17.2,116.0,106.49,83.29
2018,8,15,8,15,0.0,130.0,3.0,17.35,130.0,119.34,93.47
2018,8,15,8,30,0.0,144.0,3.0,17.5,144.0,132.26,103.62
2018,8,15,8,45,1.5,159.5,2.95,17.65,160.5,147.16,115.27
2018,8,15,9,0,3.0,175.0,2.9,17.8,177.0,162.33,127.04
2018,8,15,9,15,10.5,211.0,2.9,17.9,218.5,199.11,156.01
2018,8,15,9,30,18.0,247.0,2.9,18.0,260.0,236.97,185.47
2018,8,15,9,45,22.0,270.5,2.9,18.1,287.5,262.53,205.02
2018,8,15,10,0,26.0,294.0,2.9,18.2,315.0,288.72,224.94
2018,8,15,10,15,27.0,308.5,3.0,18.3,330.5,305.93,237.83
2018,8,15,10,30,28.0,323.0,3.1,18.4,346.0,323.36,250.87
2018,8,15,10,45,32.5,339.5,3.2,18.45,367.0,345.63,267.72
2018,8,15,11,0,37.0,356.0,3.3,18.5,388.0,368.43,284.89
2018,8,15,11,15,36.0,359.0,3.4,18.55,391.0,374.02,288.89
2018,8,15,11,30,35.0,362.0,3.5,18.6,394.0,379.4,292.82
2018,8,15,11,45,38.0,373.0,3.6,18.65,408.0,396.13,305.45
2018,8,15,12,0,41.0,384.0,3.7,18.7,422.0,413.04,318.18
2018,8,15,12,15,64.5,403.0,3.8,18.7,462.5,457.85,352.57
2018,8,15,12,30,88.0,422.0,3.9,18.7,503.0,503.65,387.37
2018,8,15,12,45,104.0,430.0,4.0,18.7,524.5,531.4,408.49
2018,8,15,13,0,120.0,438.0,4.1,18.7,546.0,570.97,438.21
2018,8,15,13,15,134.0,423.0,4.15,18.7,542.0,572.97,440.57
2018,8,15,13,30,148.0,408.0,4.2,18.7,538.0,574.12,442.54
2018,8,15,13,45,369.5,324.0,4.25,18.7,636.0,733.91,567.21
2018,8,15,14,0,591.0,240.0,4.3,18.7,734.0,869.24,670.32
2018,8,15,14,15,722.5,173.0,4.3,18.65,755.5,922.14,708.6
2018,8,15,14,30,854.0,106.0,4.3,18.6,777.0,953.27,731.2
2018,8,15,14,45,845.0,104.5,4.35,18.55,742.5,928.46,715.28
2018,8,15,15,0,836.0,103.0,4.4,18.5,708.0,900.77,697.93
2018,8,15,15,15,822.0,101.0,4.4,18.5,667.0,865.31,674.44
2018,8,15,15,30,808.0,99.0,4.4,18.5,626.0,834.56,654.24
2018,8,15,15,45,791.5,95.5,4.4,18.3,581.0,790.74,624.83
2018,8,15,16,0,775.0,92.0,4.4,18.1,536.0,745.32,593.91
2018,8,15,16,15,752.5,89.0,4.4,17.95,488.0,694.58,558.36
2018,8,15,16,30,730.0,86.0,4.4,17.8,440.0,643.29,521.75
2018,8,15,16,45,699.0,82.0,4.35,17.65,389.5,587.2,479.54
2018,8,15,17,0,668.0,78.0,4.3,17.5,339.0,529.8,434.3
2018,8,15,17,15,625.0,72.5,4.3,17.35,288.5,464.93,381.82
2018,8,15,17,30,582.0,67.0,4.3,17.2,238.0,402.99,329.96
2018,8,15,17,45,520.5,60.0,4.3,17.0,190.0,333.76,270.59
2018,8,15,18,0,459.0,53.0,4.3,16.8,142.0,270.23,214.33
2018,8,15,18,15,365.5,43.0,4.25,16.7,100.5,197.88,150.37
2018,8,15,18,30,272.0,33.0,4.2,16.6,59.0,135.85,90.99
2018,8,15,18,45,162.0,20.5,4.15,16.45,33.5,69.98,0.0
2018,8,15,19,0,52.0,8.0,4.1,16.3,8.0,17.74,0.0
2018,8,15,19,15,26.0,4.0,4.05,16.25,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,5,15,26.5,4.0,2.6,15.5,4.0,0.0,0.0
2018,8,16,5,30,53.0,8.0,2.7,15.7,8.0,7.63,0.0
2018,8,16,5,45,163.0,20.5,2.8,15.9,34.0,16.35,0.0
2018,8,16,6,0,273.0,33.0,2.9,16.1,60.0,26.86,16.0
2018,8,16,6,15,277.0,38.5,2.85,16.25,79.5,29.25,19.69
2018,8,16,6,30,281.0,44.0,2.8,16.4,99.0,32.55,23.04
2018,8,16,6,45,140.5,63.5,2.75,16.55,91.0,50.23,38.87
2018,8,16,7,0,0.0,83.0,2.7,16.7,83.0,74.81,60.61
2018,8,16,7,15,0.0,99.5,2.65,16.85,99.5,89.35,69.82
2018,8,16,7,30,0.0,116.0,2.6,17.0,116.0,104.35,82.09
2018,8,16,7,45,7.5,139.0,2.5,17.1,142.5,125.93,99.26
2018,8,16,8,0,15.0,162.0,2.4,17.2,169.0,148.66,117.18
2018,8,16,8,15,27.0,193.5,2.4,17.4,208.0,176.98,139.32
2018,8,16,8,30,39.0,225.0,2.4,17.6,247.0,210.8,165.77
2018,8,16,8,45,50.0,249.0,2.35,17.75,280.0,239.98,188.38
2018,8,16,9,0,61.0,273.0,2.3,17.9,313.0,270.71,212.05
2018,8,16,9,15,96.5,300.5,2.25,18.05,368.5,318.1,248.48
2018,8,16,9,30,132.0,328.0,2.2,18.2,424.0,368.8,287.08
2018,8,16,9,45,304.0,301.0,2.15,18.35,536.0,458.69,356.74
2018,8,16,10,0,476.0,274.0,2.1,18.5,648.0,566.24,438.23
2018,8,16,10,15,677.0,191.5,2.1,18.65,746.0,657.52,507.83
2018,8,16,10,30,878.0,109.0,2.1,18.8,844.0,759.1,581.83
2018,8,16,10,45,884.5,109.0,2.05,18.95,866.5,801.29,608.85
2018,8,16,11,0,891.0,109.0,2.0,19.1,889.0,841.31,634.52
2018,8,16,11,15,842.0,139.5,2.15,19.2,886.5,860.79,647.99
2018,8,16,11,30,793.0,170.0,2.3,19.3,884.0,880.92,662.15
2018,8,16,11,45,848.5,140.0,2.4,19.45,910.0,920.17,688.65
2018,8,16,12,0,904.0,110.0,2.5,19.6,936.0,964.79,718.43
2018,8,16,12,15,903.0,110.5,2.65,19.6,935.5,984.28,732.29
2018,8,16,12,30,902.0,111.0,2.8,19.6,935.0,1000.36,744.22
2018,8,16,12,45,899.0,111.5,2.95,19.65,926.5,1010.99,752.51
2018,8,16,13,0,896.0,112.0,3.1,19.7,918.0,1018.05,758.58
2018,8,16,13,15,892.5,111.0,3.2,19.6,902.0,1019.45,761.04
2018,8,16,13,30,889.0,110.0,3.3,19.5,886.0,1017.24,761.26
2018,8,16,13,45,884.0,109.0,3.4,19.4,863.5,1009.95,758.21
2018,8,16,14,0,879.0,108.0,3.5,19.3,841.0,999.16,752.92
2018,8,16,14,15,871.5,107.0,3.55,19.15,811.5,982.47,743.49
2018,8,16,14,30,864.0,106.0,3.6,19.0,782.0,962.52,731.93
2018,8,16,14,45,855.0,103.5,3.7,18.9,746.5,936.34,716.26
2018,8,16,15,0,846.0,101.0,3.8,18.8,711.0,907.24,698.49
2018,8,16,15,15,832.5,98.5,3.8,18.8,669.5,871.33,674.97
2018,8,16,15,30,819.0,96.0,3.8,18.8,628.0,839.99,654.59
2018,8,16,15,45,802.5,93.5,3.85,18.5,583.0,796.92,626.51
2018,8,16,16,0,786.0,91.0,3.9,18.2,538.0,752.22,596.83
2018,8,16,16,15,763.5,87.5,3.9,18.0,489.5,700.42,560.9
2018,8,16,16,30,741.0,84.0,3.9,17.8,441.0,648.06,523.86
2018,8,16,16,45,710.0,80.0,3.9,17.65,390.0,589.1,480.03
2018,8,16,17,0,679.0,76.0,3.9,17.5,339.0,533.45,436.4
2018,8,16,17,15,635.0,70.5,3.9,17.3,288.0,467.48,383.24
2018,8,16,17,30,591.0,65.0,3.9,17.1,237.0,404.53,330.7
2018,8,16,17,45,526.5,58.5,3.9,16.9,188.5,334.06,270.34
2018,8,16,18,0,462.0,52.0,3.9,16.7,140.0,269.6,213.32
2018,8,16,18,15,366.5,42.0,3.8,16.55,98.5,196.52,148.76
2018,8,16,18,30,271.0,32.0,3.7,16.4,57.0,134.03,87.58
2018,8,16,18,45,161.0,19.5,3.55,16.3,32.0,58.42,0.0
2018,8,16,19,0,51.0,7.0,3.4,16.2,7.0,6.67,0.0
2018,8,16,19,15,25.5,3.5,3.35,16.15,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,17,5,15,26.5,4.0,1.85,15.25,4.0,0.0,0.0
2018,8,17,5,30,53.0,8.0,1.9,15.5,8.0,7.63,0.0
2018,8,17,5,45,164.0,20.5,1.95,15.7,33.5,16.4,0.0
2018,8,17,6,0,275.0,33.0,2.0,15.9,59.0,27.04,15.92
2018,8,17,6,15,278.5,36.5,1.95,16.1,77.0,27.57,18.23
2018,8,17,6,30,282.0,40.0,1.9,16.3,95.0,28.46,19.46
2018,8,17,6,45,141.0,52.0,1.8,16.45,79.5,41.63,31.31
2018,8,17,7,0,0.0,64.0,1.7,16.6,64.0,59.22,46.93
2018,8,17,7,15,0.0,83.0,1.6,16.8,83.0,75.9,58.58
2018,8,17,7,30,0.0,102.0,1.5,17.0,102.0,92.78,72.45
2018,8,17,7,45,0.5,119.0,1.4,17.2,119.0,108.23,84.87
2018,8,17,8,0,1.0,136.0,1.3,17.4,136.0,123.86,97.25
2018,8,17,8,15,5.5,162.0,1.3,17.6,165.0,148.45,116.61
2018,8,17,8,30,10.0,188.0,1.3,17.8,194.0,173.81,136.36
2018,8,17,8,45,19.0,217.5,1.25,18.05,229.5,204.69,160.13
2018,8,17,9,0,28.0,247.0,1.2,18.3,265.0,234.15,182.51
2018,8,17,9,15,35.0,271.0,1.3,18.5,295.0,262.24,203.85
2018,8,17,9,30,42.0,295.0,1.4,18.7,325.0,291.4,225.84
2018,8,17,9,45,85.5,327.0,1.45,18.9,392.5,350.64,270.83
2018,8,17,10,0,129.0,359.0,1.5,19.1,460.0,415.43,319.2
2018,8,17,10,15,235.5,360.5,1.6,19.25,553.5,502.29,384.62
2018,8,17,10,30,342.0,362.0,1.7,19.4,647.0,597.44,454.71
2018,8,17,10,45,547.0,275.0,1.8,19.55,745.5,698.2,530.57
2018,8,17,11,0,752.0,188.0,1.9,19.7,844.0,806.86,609.77
2018,8,17,11,15,840.5,141.0,2.05,19.75,886.5,860.94,646.25
2018,8,17,11,30,929.0,94.0,2.2,19.8,929.0,921.31,687.18
2018,8,17,11,45,931.5,94.5,2.3,19.9,937.5,951.09,706.82
2018,8,17,12,0,934.0,95.0,2.4,20.0,946.0,977.69,724.66
2018,8,17,12,15,934.5,95.0,2.55,20.0,946.5,998.55,739.59
2018,8,17,12,30,935.0,95.0,2.7,20.0,947.0,1015.92,752.36
2018,8,17,12,45,933.5,94.5,2.85,20.0,938.5,1027.21,761.25
2018,8,17,13,0,932.0,94.0,3.0,20.0,930.0,1034.8,767.86
2018,8,17,13,15,911.5,103.5,3.1,20.0,909.0,1030.32,766.19
2018,8,17,13,30,891.0,113.0,3.2,20.0,888.0,1022.18,762.29
2018,8,17,13,45,869.5,119.5,3.3,19.95,859.5,1006.38,753.51
2018,8,17,14,0,848.0,126.0,3.4,19.9,831.0,987.37,742.65
2018,8,17,14,15,876.0,108.0,3.45,19.85,813.0,987.55,744.46
2018,8,17,14,30,904.0,90.0,3.5,19.8,795.0,982.89,742.97
2018,8,17,14,45,895.5,88.5,3.55,19.7,759.5,957.35,727.54
2018,8,17,15,0,887.0,87.0,3.6,19.6,724.0,928.75,710.09
2018,8,17,15,15,874.5,85.5,3.6,19.6,682.5,893.64,687.46
2018,8,17,15,30,862.0,84.0,3.6,19.6,641.0,856.07,662.97
2018,8,17,15,45,845.5,82.0,3.55,19.4,595.0,812.34,634.09
2018,8,17,16,0,829.0,80.0,3.5,19.2,549.0,766.93,603.66
2018,8,17,16,15,806.5,77.5,3.45,19.0,499.5,720.57,572.07
2018,8,17,16,30,784.0,75.0,3.4,18.8,450.0,667.59,534.97
2018,8,17,16,45,754.0,72.0,3.3,18.65,398.5,608.61,491.94
2018,8,17,17,0,724.0,69.0,3.2,18.5,347.0,550.32,446.59
2018,8,17,17,15,681.0,64.5,3.1,18.25,295.0,483.78,393.42
2018,8,17,17,30,638.0,60.0,3.0,18.0,243.0,422.43,342.44
2018,8,17,17,45,573.5,54.0,2.85,17.8,193.0,350.21,280.92
2018,8,17,18,0,509.0,48.0,2.7,17.6,143.0,283.99,222.59
2018,8,17,18,15,409.0,39.0,2.6,17.45,100.0,208.04,155.81
2018,8,17,18,30,309.0,30.0,2.5,17.3,57.0,143.09,90.01
2018,8,17,18,45,184.0,19.0,2.4,17.15,32.0,63.25,0.0
2018,8,17,19,0,59.0,8.0,2.3,17.0,7.0,0.0,0.0
2018,8,17,19,15,29.5,4.0,2.25,16.95,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,18,5,15,27.0,4.0,1.7,15.35,4.0,0.0,0.0
2018,8,18,5,30,54.0,8.0,1.7,15.6,8.0,7.63,0.0
2018,8,18,5,45,169.0,21.0,1.7,15.85,34.0,20.02,0.0
2018,8,18,6,0,284.0,34.0,1.7,16.1,60.0,28.25,16.57
2018,8,18,6,15,300.5,44.5,1.65,16.35,88.0,34.13,23.83
2018,8,18,6,30,317.0,55.0,1.6,16.6,116.0,41.14,30.53
2018,8,18,6,45,182.5,81.0,1.5,16.85,118.5,63.09,50.1
2018,8,18,7,0,48.0,107.0,1.4,17.1,121.0,89.36,73.18
2018,8,18,7,15,40.0,125.0,1.4,17.35,138.0,105.31,82.2
2018,8,18,7,30,32.0,143.0,1.4,17.6,155.0,123.92,96.64
2018,8,18,7,45,31.0,162.0,1.35,17.9,175.0,143.46,112.02
2018,8,18,8,0,30.0,181.0,1.3,18.2,195.0,163.04,127.44
2018,8,18,8,15,34.5,202.5,1.35,18.45,220.5,186.12,145.42
2018,8,18,8,30,39.0,224.0,1.4,18.7,246.0,209.98,163.88
2018,8,18,8,45,43.5,245.0,1.45,18.95,271.5,234.2,182.45
2018,8,18,9,0,48.0,266.0,1.5,19.2,297.0,259.14,201.41
2018,8,18,9,15,49.5,285.0,1.55,19.4,319.0,281.58,218.28
2018,8,18,9,30,51.0,304.0,1.6,19.6,341.0,304.32,235.22
2018,8,18,9,45,51.5,319.0,1.65,19.85,358.0,323.2,249.02
2018,8,18,10,0,52.0,334.0,1.7,20.1,375.0,342.17,262.79
2018,8,18,10,15,55.5,351.0,1.8,20.25,396.0,365.17,279.72
2018,8,18,10,30,59.0,368.0,1.9,20.4,417.0,388.6,296.85
2018,8,18,10,45,56.5,374.0,2.0,20.5,422.0,397.37,303.01
2018,8,18,11,0,54.0,380.0,2.1,20.6,427.0,405.79,308.99
2018,8,18,11,15,45.0,373.5,2.25,20.65,413.0,396.23,301.72
2018,8,18,11,30,36.0,367.0,2.4,20.7,399.0,385.7,293.77
2018,8,18,11,45,39.0,376.5,2.5,20.75,411.5,401.07,305.29
2018,8,18,12,0,42.0,386.0,2.6,20.8,424.0,416.58,316.82
2018,8,18,12,15,49.5,396.0,2.75,20.75,441.0,437.03,332.39
2018,8,18,12,30,57.0,406.0,2.9,20.7,458.0,457.72,348.12
2018,8,18,12,45,58.5,403.5,3.0,20.65,456.5,459.69,349.93
2018,8,18,13,0,60.0,401.0,3.1,20.6,455.0,461.36,351.65
2018,8,18,13,15,61.5,396.0,3.2,20.5,450.5,460.1,351.35
2018,8,18,13,30,63.0,391.0,3.3,20.4,446.0,458.51,350.86
2018,8,18,13,45,196.0,342.0,3.35,20.35,506.0,554.34,427.28
2018,8,18,14,0,329.0,293.0,3.4,20.3,566.0,647.29,499.69
2018,8,18,14,15,581.0,215.0,3.45,20.15,675.0,828.05,636.01
2018,8,18,14,30,833.0,137.0,3.5,20.0,784.0,974.28,738.03
2018,8,18,14,45,819.5,135.0,3.5,19.9,746.5,944.81,718.25
2018,8,18,15,0,806.0,133.0,3.5,19.8,709.0,912.64,698.0
2018,8,18,15,15,791.0,129.5,3.5,19.8,667.0,874.97,673.54
2018,8,18,15,30,776.0,126.0,3.5,19.8,625.0,835.13,647.37
2018,8,18,15,45,752.5,123.5,3.45,19.5,578.0,791.4,618.61
2018,8,18,16,0,729.0,121.0,3.4,19.2,531.0,742.7,585.84
2018,8,18,16,15,699.0,117.0,3.35,19.0,480.5,686.62,546.83
2018,8,18,16,30,669.0,113.0,3.3,18.8,430.0,630.7,506.33
2018,8,18,16,45,631.0,107.0,3.25,18.6,378.5,567.67,458.77
2018,8,18,17,0,593.0,101.0,3.2,18.4,327.0,506.3,411.12
2018,8,18,17,15,544.0,93.0,3.15,18.2,276.0,438.43,356.83
2018,8,18,17,30,495.0,85.0,3.1,18.0,225.0,374.11,303.65
2018,8,18,17,45,426.0,73.5,3.0,17.75,176.0,299.0,240.27
2018,8,18,18,0,357.0,62.0,2.9,17.5,127.0,233.77,183.54
2018,8,18,18,15,268.0,47.0,2.85,17.25,87.0,164.75,123.34
2018,8,18,18,30,179.0,32.0,2.8,17.0,47.0,105.03,63.16
2018,8,18,18,45,102.0,19.0,2.75,16.8,26.0,42.92,0.0
2018,8,18,19,0,25.0,6.0,2.7,16.6,5.0,0.0,0.0
2018,8,18,19,15,12.5,3.0,2.7,16.5,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.4,14.85,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.5,15.1,2.0,1.91,0.0
2018,8,19,5,45,0.0,9.0,2.6,15.35,9.0,8.58,0.0
2018,8,19,6,0,0.0,16.0,2.7,15.6,16.0,14.83,5.86
2018,8,19,6,15,0.0,29.0,2.65,15.8,29.0,26.92,17.63
2018,8,19,6,30,0.0,42.0,2.6,16.0,42.0,39.03,28.72
2018,8,19,6,45,0.0,54.0,2.5,16.2,54.0,49.99,38.68
2018,8,19,7,0,0.0,66.0,2.4,16.4,66.0,60.83,48.36
2018,8,19,7,15,0.0,71.0,2.4,16.55,71.0,65.75,50.13
2018,8,19,7,30,0.0,76.0,2.4,16.7,76.0,70.58,54.04
2018,8,19,7,45,0.0,85.0,2.35,16.85,85.0,78.85,60.74
2018,8,19,8,0,0.0,94.0,2.3,17.0,94.0,87.13,67.36
2018,8,19,8,15,0.0,110.5,2.3,17.15,110.5,102.1,79.43
2018,8,19,8,30,0.0,127.0,2.3,17.3,127.0,117.17,91.42
2018,8,19,8,45,0.0,141.0,2.3,17.45,141.0,130.09,101.56
2018,8,19,9,0,0.0,155.0,2.3,17.6,155.0,143.09,111.67
2018,8,19,9,15,1.0,163.5,2.35,17.7,164.0,151.68,118.22
2018,8,19,9,30,2.0,172.0,2.4,17.8,173.0,160.41,124.89
2018,8,19,9,45,4.5,189.0,2.45,17.95,192.0,177.96,138.54
2018,8,19,10,0,7.0,206.0,2.5,18.1,211.0,195.87,152.39
2018,8,19,10,15,9.5,229.0,2.55,18.2,236.5,219.67,170.81
2018,8,19,10,30,12.0,252.0,2.6,18.3,262.0,243.88,189.41
2018,8,19,10,45,13.0,256.0,2.65,18.4,267.0,249.53,193.51
2018,8,19,11,0,14.0,260.0,2.7,18.5,272.0,255.22,197.73
2018,8,19,11,15,12.0,244.5,2.7,18.55,255.0,239.92,185.67
2018,8,19,11,30,10.0,229.0,2.7,18.6,238.0,224.29,173.41
2018,8,19,11,45,11.0,241.0,2.75,18.65,251.0,237.33,183.52
2018,8,19,12,0,12.0,253.0,2.8,18.7,264.0,250.48,193.64
2018,8,19,12,15,13.0,264.0,2.85,18.7,276.0,262.77,203.13
2018,8,19,12,30,14.0,275.0,2.9,18.7,288.0,275.13,212.69
2018,8,19,12,45,15.0,281.0,2.95,18.75,294.5,282.69,218.55
2018,8,19,13,0,16.0,287.0,3.0,18.8,301.0,290.26,224.47
2018,8,19,13,15,16.5,289.0,3.1,18.75,303.5,293.4,227.13
2018,8,19,13,30,17.0,291.0,3.2,18.7,306.0,296.51,229.83
2018,8,19,13,45,163.5,256.5,3.3,18.65,392.0,442.62,347.64
2018,8,19,14,0,310.0,222.0,3.4,18.6,478.0,565.23,444.3
2018,8,19,14,15,597.5,169.0,3.45,18.45,639.5,793.84,616.85
2018,8,19,14,30,885.0,116.0,3.5,18.3,801.0,992.27,755.58
2018,8,19,14,45,731.5,129.5,3.6,18.2,677.5,854.63,660.47
2018,8,19,15,0,578.0,143.0,3.7,18.1,554.0,716.38,563.85
2018,8,19,15,15,433.0,155.5,3.7,18.1,453.0,578.33,461.9
2018,8,19,15,30,288.0,168.0,3.7,18.1,352.0,454.44,365.38
