Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,15,45,795.0,92.5,2.8,20.05,539.5,775.86,604.56
2018,8,29,16,0,773.0,90.0,2.7,19.9,492.0,726.37,570.84
2018,8,29,16,15,647.5,105.5,2.7,19.8,419.0,623.44,497.2
2018,8,29,16,30,522.0,121.0,2.7,19.7,346.0,519.55,418.1
2018,8,29,16,45,452.0,113.5,2.7,19.55,290.0,441.41,357.7
2018,8,29,17,0,382.0,106.0,2.7,19.4,234.0,368.76,299.73
2018,8,29,17,15,349.0,91.0,2.65,19.2,192.0,313.85,254.75
2018,8,29,17,30,316.0,76.0,2.6,19.0,150.0,261.65,210.51
2018,8,29,17,45,271.5,60.5,2.6,18.8,112.5,206.78,162.92
2018,8,29,18,0,227.0,45.0,2.6,18.6,75.0,156.65,118.16
2018,8,29,18,15,171.5,31.5,2.6,18.4,48.5,110.03,68.08
2018,8,29,18,30,116.0,18.0,2.6,18.2,22.0,48.86,0.0
2018,8,29,18,45,58.0,9.0,2.65,18.0,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.75,17.2,2.0,1.91,0.0
2018,8,30,6,0,0.0,4.0,1.8,17.3,4.0,3.7,0.0
2018,8,30,6,15,0.0,9.0,1.75,17.4,9.0,8.33,1.3
2018,8,30,6,30,0.0,14.0,1.7,17.5,14.0,12.97,5.64
2018,8,30,6,45,0.0,18.5,1.65,17.65,18.5,17.14,9.48
2018,8,30,7,0,0.0,23.0,1.6,17.8,23.0,21.32,13.27
2018,8,30,7,15,0.0,30.5,1.55,17.85,30.5,28.3,18.38
2018,8,30,7,30,0.0,38.0,1.5,17.9,38.0,35.28,24.25
2018,8,30,7,45,0.0,65.5,1.4,17.95,65.5,60.93,45.68
2018,8,30,8,0,0.0,93.0,1.3,18.0,93.0,86.11,66.37
2018,8,30,8,15,5.5,130.5,1.25,18.05,133.5,121.02,94.5
2018,8,30,8,30,11.0,168.0,1.2,18.1,174.0,156.68,122.79
2018,8,30,8,45,35.5,201.0,1.15,18.2,222.5,194.44,152.08
2018,8,30,9,0,60.0,234.0,1.1,18.3,271.0,237.64,185.46
2018,8,30,9,15,66.0,258.5,1.15,18.45,302.0,267.55,208.32
2018,8,30,9,30,72.0,283.0,1.2,18.6,333.0,298.4,231.7
2018,8,30,9,45,97.0,315.0,1.2,18.75,386.0,348.24,269.26
2018,8,30,10,0,122.0,347.0,1.2,18.9,439.0,402.7,309.56
2018,8,30,10,15,112.0,360.0,1.35,19.0,447.0,417.23,319.94
2018,8,30,10,30,102.0,373.0,1.5,19.1,455.0,427.21,327.14
2018,8,30,10,45,87.0,378.5,1.6,19.2,450.0,427.74,327.08
2018,8,30,11,0,72.0,384.0,1.7,19.3,445.0,426.81,325.94
2018,8,30,11,15,79.5,394.5,1.8,19.35,462.5,448.62,342.21
2018,8,30,11,30,87.0,405.0,1.9,19.4,480.0,470.81,358.6
2018,8,30,11,45,129.5,413.0,2.05,19.45,526.0,531.08,403.82
2018,8,30,12,0,172.0,421.0,2.2,19.5,572.0,585.62,444.34
2018,8,30,12,15,230.5,415.5,2.3,19.55,617.5,642.79,486.89
2018,8,30,12,30,289.0,410.0,2.4,19.6,663.0,711.86,537.14
2018,8,30,12,45,292.5,404.0,2.55,19.6,658.0,716.55,541.14
2018,8,30,13,0,296.0,398.0,2.7,19.6,653.0,719.81,544.68
2018,8,30,13,15,246.5,399.0,2.85,19.6,608.5,676.44,513.72
2018,8,30,13,30,197.0,400.0,3.0,19.6,564.0,618.32,472.16
2018,8,30,13,45,300.5,345.5,3.15,19.55,587.0,677.02,519.68
2018,8,30,14,0,404.0,291.0,3.3,19.5,610.0,732.66,563.98
2018,8,30,14,15,621.0,203.5,3.4,19.4,672.0,850.46,654.58
2018,8,30,14,30,838.0,116.0,3.5,19.3,734.0,946.52,722.57
2018,8,30,14,45,826.5,114.0,3.65,19.25,697.0,918.0,704.51
2018,8,30,15,0,815.0,112.0,3.8,19.2,660.0,886.71,685.33
2018,8,30,15,15,799.0,108.5,3.8,19.2,617.0,847.13,659.15
2018,8,30,15,30,783.0,105.0,3.8,19.2,574.0,805.48,631.27
2018,8,30,15,45,761.0,102.0,4.05,18.95,527.0,757.67,600.13
2018,8,30,16,0,739.0,99.0,4.3,18.7,480.0,708.74,567.34
2018,8,30,16,15,708.0,95.5,4.4,18.5,430.0,655.25,529.86
2018,8,30,16,30,677.0,92.0,4.5,18.3,380.0,598.83,488.3
2018,8,30,16,45,634.5,86.5,4.55,18.15,328.5,533.29,437.19
2018,8,30,17,0,592.0,81.0,4.6,18.0,277.0,470.0,386.2
2018,8,30,17,15,532.5,74.0,4.65,17.8,226.5,398.26,326.67
2018,8,30,17,30,473.0,67.0,4.7,17.6,176.0,331.28,269.13
2018,8,30,17,45,384.5,56.5,4.7,17.35,130.0,251.45,199.84
2018,8,30,18,0,296.0,46.0,4.7,17.1,84.0,184.45,139.98
2018,8,30,18,15,193.0,31.5,4.65,17.0,52.0,115.76,67.74
2018,8,30,18,30,90.0,17.0,4.6,16.9,20.0,40.57,0.0
2018,8,30,18,45,45.0,8.5,4.6,16.8,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.55,16.6,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.4,16.35,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.35,16.2,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.3,16.05,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.4,16.0,2.0,1.91,0.0
2018,8,31,6,0,0.0,4.0,4.5,16.1,4.0,3.7,0.0
2018,8,31,6,15,0.0,8.5,4.5,16.2,8.5,7.87,0.89
2018,8,31,6,30,0.0,13.0,4.5,16.3,13.0,12.04,4.84
2018,8,31,6,45,0.0,19.5,4.45,16.45,19.5,18.07,10.33
2018,8,31,7,0,0.0,26.0,4.4,16.6,26.0,24.11,15.79
2018,8,31,7,15,0.0,31.0,4.25,16.75,31.0,28.76,18.83
2018,8,31,7,30,0.0,36.0,4.1,16.9,36.0,33.42,22.75
2018,8,31,7,45,0.0,45.0,3.95,17.05,45.0,41.81,29.75
2018,8,31,8,0,0.0,54.0,3.8,17.2,54.0,50.21,36.67
2018,8,31,8,15,0.0,79.5,3.65,17.45,79.5,74.02,56.34
2018,8,31,8,30,0.0,105.0,3.5,17.7,105.0,97.39,75.36
2018,8,31,8,45,2.5,143.0,3.3,17.9,144.5,132.8,103.9
2018,8,31,9,0,5.0,181.0,3.1,18.1,184.0,168.62,132.34
2018,8,31,9,15,8.5,203.5,3.0,18.35,209.0,191.58,150.14
2018,8,31,9,30,12.0,226.0,2.9,18.6,234.0,215.1,168.24
2018,8,31,9,45,15.5,245.5,2.8,18.85,256.5,236.43,184.47
2018,8,31,10,0,19.0,265.0,2.7,19.1,279.0,258.26,200.94
2018,8,31,10,15,28.0,294.0,2.7,19.3,316.0,295.22,229.15
2018,8,31,10,30,37.0,323.0,2.7,19.5,353.0,332.35,257.13
2018,8,31,10,45,48.5,347.5,2.75,19.7,387.5,368.36,284.14
2018,8,31,11,0,60.0,372.0,2.8,19.9,422.0,405.61,311.84
2018,8,31,11,15,111.5,393.0,3.0,19.95,488.5,481.16,369.35
2018,8,31,11,30,163.0,414.0,3.2,20.0,555.0,554.49,424.36
2018,8,31,11,45,223.0,412.0,3.4,20.1,606.0,615.27,470.16
2018,8,31,12,0,283.0,410.0,3.6,20.2,657.0,687.38,523.57
2018,8,31,12,15,311.0,401.5,3.85,20.1,673.0,715.37,545.14
2018,8,31,12,30,339.0,393.0,4.1,20.0,689.0,742.77,566.61
2018,8,31,12,45,518.0,300.0,4.4,19.95,746.5,840.08,642.95
2018,8,31,13,0,697.0,207.0,4.7,19.9,804.0,930.72,712.47
2018,8,31,13,15,810.5,147.5,5.0,19.8,828.5,979.26,748.73
2018,8,31,13,30,924.0,88.0,5.3,19.7,853.0,1019.95,779.96
2018,8,31,13,45,899.5,96.0,5.6,19.55,822.5,1002.11,770.76
2018,8,31,14,0,875.0,104.0,5.9,19.4,792.0,981.0,759.39
2018,8,31,14,15,887.0,94.0,6.1,19.2,767.5,972.05,756.08
2018,8,31,14,30,899.0,84.0,6.3,19.0,743.0,958.94,749.75
2018,8,31,14,45,734.0,141.0,6.5,18.8,661.0,865.66,684.79
2018,8,31,15,0,569.0,198.0,6.7,18.6,579.0,757.02,605.96
2018,8,31,15,15,522.5,196.0,6.7,18.6,528.0,699.15,562.79
2018,8,31,15,30,476.0,194.0,6.7,18.6,477.0,641.94,519.32
2018,8,31,15,45,441.5,184.5,6.75,18.2,430.0,587.28,478.48
2018,8,31,16,0,407.0,175.0,6.8,17.8,383.0,533.48,437.49
2018,8,31,16,15,421.5,152.0,6.7,17.6,348.0,501.82,413.99
2018,8,31,16,30,436.0,129.0,6.6,17.4,313.0,467.33,387.54
2018,8,31,16,45,380.0,119.0,6.55,17.25,264.0,399.57,332.07
2018,8,31,17,0,324.0,109.0,6.5,17.1,215.0,336.18,279.1
2018,8,31,17,15,337.0,88.0,6.35,16.85,180.5,302.5,250.31
2018,8,31,17,30,350.0,67.0,6.2,16.6,146.0,266.43,217.98
2018,8,31,17,45,330.0,54.5,6.05,16.4,113.5,224.28,178.91
2018,8,31,18,0,310.0,42.0,5.9,16.2,81.0,184.29,139.71
2018,8,31,18,15,187.0,27.5,5.8,16.1,48.0,107.03,56.7
2018,8,31,18,30,64.0,13.0,5.7,16.0,15.0,29.55,0.0
2018,8,31,18,45,32.0,6.5,5.55,15.9,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.35,15.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.25,15.8,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.9,15.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,1,5,45,0.0,2.5,2.9,15.6,2.5,2.38,0.0
2018,9,1,6,0,0.0,5.0,2.9,15.8,5.0,4.62,0.0
2018,9,1,6,15,0.0,10.5,2.7,15.95,10.5,9.72,2.4
2018,9,1,6,30,0.0,16.0,2.5,16.1,16.0,14.82,7.28
2018,9,1,6,45,0.0,23.5,2.35,16.25,23.5,21.79,13.64
2018,9,1,7,0,0.0,31.0,2.2,16.4,31.0,28.76,19.95
2018,9,1,7,15,0.0,36.0,2.05,16.6,36.0,33.42,22.82
2018,9,1,7,30,0.0,41.0,1.9,16.8,41.0,38.07,26.73
2018,9,1,7,45,0.0,52.5,1.75,16.95,52.5,48.8,35.68
2018,9,1,8,0,0.0,64.0,1.6,17.1,64.0,59.53,44.52
2018,9,1,8,15,0.0,83.5,1.6,17.25,83.5,77.76,59.47
2018,9,1,8,30,0.0,103.0,1.6,17.4,103.0,95.58,73.89
2018,9,1,8,45,0.0,117.5,1.65,17.55,117.5,108.91,84.47
2018,9,1,9,0,0.0,132.0,1.7,17.7,132.0,122.32,95.03
2018,9,1,9,15,0.0,140.0,1.85,17.85,140.0,129.88,100.81
2018,9,1,9,30,0.0,148.0,2.0,18.0,148.0,137.46,106.61
2018,9,1,9,45,1.0,154.5,2.15,18.15,155.0,144.29,111.81
2018,9,1,10,0,2.0,161.0,2.3,18.3,162.0,151.25,117.12
2018,9,1,10,15,3.5,175.0,2.45,18.35,177.5,165.65,128.41
2018,9,1,10,30,5.0,189.0,2.6,18.4,193.0,180.28,139.83
2018,9,1,10,45,5.5,191.5,2.8,18.5,196.0,183.53,142.22
2018,9,1,11,0,6.0,194.0,3.0,18.6,199.0,186.81,144.68
2018,9,1,11,15,6.0,190.5,3.15,18.65,195.5,183.99,142.37
2018,9,1,11,30,6.0,187.0,3.3,18.7,192.0,181.12,140.05
2018,9,1,11,45,7.0,199.0,3.5,18.7,205.0,193.89,150.14
2018,9,1,12,0,8.0,211.0,3.7,18.7,218.0,206.79,160.29
2018,9,1,12,15,8.0,209.0,3.85,18.7,216.0,205.32,159.16
2018,9,1,12,30,8.0,207.0,4.0,18.7,214.0,203.79,158.03
2018,9,1,12,45,7.5,201.5,4.15,18.75,208.0,198.33,153.79
2018,9,1,13,0,7.0,196.0,4.3,18.8,202.0,192.78,149.51
2018,9,1,13,15,7.0,194.5,4.45,18.7,200.5,191.57,148.78
2018,9,1,13,30,7.0,193.0,4.6,18.6,199.0,190.32,148.03
2018,9,1,13,45,141.5,177.0,4.75,18.55,288.0,334.98,268.0
2018,9,1,14,0,276.0,161.0,4.9,18.5,377.0,462.58,371.67
2018,9,1,14,15,542.5,149.0,4.95,18.35,552.0,712.53,566.07
2018,9,1,14,30,809.0,137.0,5.0,18.2,727.0,940.47,732.52
2018,9,1,14,45,765.5,137.0,5.1,18.1,672.0,884.79,693.56
2018,9,1,15,0,722.0,137.0,5.2,18.0,617.0,832.76,658.39
2018,9,1,15,15,675.0,136.0,5.2,18.0,561.5,771.24,614.8
2018,9,1,15,30,628.0,135.0,5.2,18.0,506.0,709.82,570.63
2018,9,1,15,45,530.5,142.5,5.25,17.7,438.0,617.39,501.67
2018,9,1,16,0,433.0,150.0,5.3,17.4,370.0,524.45,429.5
2018,9,1,16,15,309.5,150.0,5.25,17.2,299.0,403.49,332.58
2018,9,1,16,30,186.0,150.0,5.2,17.0,228.0,295.31,243.44
2018,9,1,16,45,303.5,124.5,5.2,16.8,231.0,344.57,286.11
2018,9,1,17,0,421.0,99.0,5.2,16.6,234.0,381.77,317.0
2018,9,1,17,15,403.0,84.5,5.15,16.35,194.5,333.74,275.82
2018,9,1,17,30,385.0,70.0,5.1,16.1,155.0,286.79,234.2
2018,9,1,17,45,306.5,57.0,5.0,15.9,113.0,216.66,172.34
2018,9,1,18,0,228.0,44.0,4.9,15.7,71.0,155.36,116.85
2018,9,1,18,15,137.5,28.0,4.9,15.6,42.0,90.41,40.62
2018,9,1,18,30,47.0,12.0,4.9,15.5,13.0,23.92,0.0
2018,9,1,18,45,23.5,6.0,4.85,15.45,6.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.8,15.35,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,15.3,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.3,15.25,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,2,5,45,48.5,10.5,2.1,15.1,13.0,10.01,0.0
2018,9,2,6,0,97.0,21.0,2.1,15.3,26.0,16.66,0.0
2018,9,2,6,15,197.5,37.0,2.05,15.5,62.5,28.89,18.14
2018,9,2,6,30,298.0,53.0,2.0,15.7,99.0,40.6,29.7
2018,9,2,6,45,212.5,62.5,1.95,15.9,101.5,49.77,38.3
2018,9,2,7,0,127.0,72.0,1.9,16.1,104.0,56.4,44.42
2018,9,2,7,15,63.5,87.0,1.85,16.3,103.0,72.78,55.57
2018,9,2,7,30,0.0,102.0,1.8,16.5,102.0,92.06,72.14
2018,9,2,7,45,3.0,123.5,1.75,16.7,125.0,111.73,88.07
2018,9,2,8,0,6.0,145.0,1.7,16.9,148.0,132.0,104.25
2018,9,2,8,15,9.5,164.0,1.7,17.1,169.0,150.85,119.08
2018,9,2,8,30,13.0,183.0,1.7,17.3,190.0,170.27,134.24
2018,9,2,8,45,13.0,196.0,1.65,17.5,203.5,183.65,144.49
2018,9,2,9,0,13.0,209.0,1.6,17.7,217.0,197.04,154.64
2018,9,2,9,15,13.5,219.0,1.65,17.9,228.0,207.98,162.85
2018,9,2,9,30,14.0,229.0,1.7,18.1,239.0,218.96,171.04
2018,9,2,9,45,13.5,234.5,1.7,18.3,244.5,225.25,175.49
2018,9,2,10,0,13.0,240.0,1.7,18.5,250.0,231.43,179.86
2018,9,2,10,15,16.5,261.0,1.75,18.65,274.0,254.68,197.59
2018,9,2,10,30,20.0,282.0,1.8,18.8,298.0,278.42,215.51
2018,9,2,10,45,25.0,302.0,1.8,18.95,322.5,306.9,236.9
2018,9,2,11,0,30.0,322.0,1.8,19.1,347.0,333.08,256.36
2018,9,2,11,15,33.5,337.0,1.9,19.15,365.5,353.73,271.79
2018,9,2,11,30,37.0,352.0,2.0,19.2,384.0,374.75,287.5
2018,9,2,11,45,44.5,366.5,2.1,19.3,405.0,399.26,305.86
2018,9,2,12,0,52.0,381.0,2.2,19.4,426.0,424.26,324.53
2018,9,2,12,15,58.5,387.5,2.4,19.35,438.0,440.48,337.11
2018,9,2,12,30,65.0,394.0,2.6,19.3,450.0,456.81,349.87
2018,9,2,12,45,69.0,393.0,2.75,19.3,452.0,462.83,354.86
2018,9,2,13,0,73.0,392.0,2.9,19.3,454.0,468.64,359.79
2018,9,2,13,15,74.5,385.0,3.1,19.2,447.0,465.26,358.17
2018,9,2,13,30,76.0,378.0,3.3,19.1,440.0,461.5,356.32
2018,9,2,13,45,193.5,329.0,3.45,18.95,481.0,539.69,420.12
2018,9,2,14,0,311.0,280.0,3.6,18.8,522.0,615.01,480.66
2018,9,2,14,15,547.5,211.0,3.75,18.7,616.5,785.59,612.1
2018,9,2,14,30,784.0,142.0,3.9,18.6,711.0,921.15,710.29
2018,9,2,14,45,770.5,139.0,4.05,18.45,673.5,890.54,690.32
2018,9,2,15,0,757.0,136.0,4.2,18.3,636.0,862.27,673.06
2018,9,2,15,15,738.5,132.0,4.2,18.3,593.0,821.35,645.42
2018,9,2,15,30,720.0,128.0,4.2,18.3,550.0,778.69,616.32
2018,9,2,15,45,695.5,123.5,4.3,17.9,503.0,729.11,582.97
2018,9,2,16,0,671.0,119.0,4.4,17.5,456.0,678.82,548.55
2018,9,2,16,15,638.5,113.0,4.35,17.3,406.5,620.54,505.38
2018,9,2,16,30,606.0,107.0,4.3,17.1,357.0,562.91,461.13
2018,9,2,16,45,562.5,99.5,4.25,16.85,306.5,497.53,409.52
2018,9,2,17,0,519.0,92.0,4.2,16.6,256.0,434.58,358.29
2018,9,2,17,15,459.5,81.0,4.1,16.4,206.5,359.42,295.46
2018,9,2,17,30,400.0,70.0,4.0,16.2,157.0,293.42,238.34
2018,9,2,17,45,317.0,56.5,3.95,15.95,113.5,220.13,174.23
2018,9,2,18,0,234.0,43.0,3.9,15.7,70.0,156.22,116.39
2018,9,2,18,15,139.5,26.5,3.8,15.6,40.5,87.87,29.76
2018,9,2,18,30,45.0,10.0,3.7,15.5,11.0,21.36,0.0
2018,9,2,18,45,22.5,5.0,3.65,15.4,5.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.0,1.95,15.0,4.0,3.81,0.0
2018,9,3,6,0,0.0,8.0,2.0,15.2,8.0,7.41,0.0
2018,9,3,6,15,0.0,19.0,2.0,15.35,19.0,17.62,8.77
2018,9,3,6,30,0.0,30.0,2.0,15.5,30.0,27.85,18.62
2018,9,3,6,45,0.0,43.0,1.95,15.7,43.0,39.96,29.69
2018,9,3,7,0,0.0,56.0,1.9,15.9,56.0,51.86,40.45
2018,9,3,7,15,0.0,63.0,1.9,16.1,63.0,58.48,44.11
2018,9,3,7,30,0.0,70.0,1.9,16.3,70.0,65.05,49.57
2018,9,3,7,45,0.0,91.0,1.9,16.5,91.0,83.8,65.11
2018,9,3,8,0,0.0,112.0,1.9,16.7,112.0,102.68,80.5
2018,9,3,8,15,2.5,138.5,1.85,16.85,140.0,127.13,100.18
2018,9,3,8,30,5.0,165.0,1.8,17.0,168.0,152.12,120.02
2018,9,3,8,45,12.0,192.0,1.8,17.2,199.5,179.77,141.71
2018,9,3,9,0,19.0,219.0,1.8,17.4,231.0,208.5,164.05
2018,9,3,9,15,24.5,240.5,1.8,17.55,257.0,232.63,182.6
2018,9,3,9,30,30.0,262.0,1.8,17.7,283.0,257.19,201.36
2018,9,3,9,45,30.0,275.0,1.8,17.85,296.5,272.58,212.8
2018,9,3,10,0,30.0,288.0,1.8,18.0,310.0,288.03,224.24
2018,9,3,10,15,47.0,315.0,1.85,18.15,351.5,328.39,255.05
2018,9,3,10,30,64.0,342.0,1.9,18.3,393.0,370.68,286.92
2018,9,3,10,45,100.0,371.5,1.95,18.45,453.5,431.92,333.04
2018,9,3,11,0,136.0,401.0,2.0,18.6,514.0,502.06,384.82
2018,9,3,11,15,155.0,409.5,2.1,18.65,540.5,535.12,409.05
2018,9,3,11,30,174.0,418.0,2.2,18.7,567.0,568.98,434.01
2018,9,3,11,45,200.5,418.5,2.25,18.8,591.0,602.14,458.38
2018,9,3,12,0,227.0,419.0,2.3,18.9,615.0,635.79,483.0
2018,9,3,12,15,257.0,411.5,2.4,18.9,633.5,675.02,511.95
2018,9,3,12,30,287.0,404.0,2.5,18.9,652.0,704.49,534.06
2018,9,3,12,45,305.0,394.5,2.6,18.9,655.0,719.44,545.79
2018,9,3,13,0,323.0,385.0,2.7,18.9,658.0,733.13,556.81
2018,9,3,13,15,288.5,384.0,2.8,18.85,624.5,702.57,535.25
2018,9,3,13,30,254.0,383.0,2.9,18.8,591.0,670.52,512.7
2018,9,3,13,45,310.0,338.0,3.05,18.75,584.0,678.23,522.2
2018,9,3,14,0,366.0,293.0,3.2,18.7,577.0,683.03,529.41
2018,9,3,14,15,569.0,217.0,3.3,18.5,637.5,812.1,629.19
2018,9,3,14,30,772.0,141.0,3.4,18.3,698.0,907.6,698.64
2018,9,3,14,45,758.0,138.0,3.55,18.15,660.5,876.7,678.87
2018,9,3,15,0,744.0,135.0,3.7,18.0,623.0,848.19,661.58
2018,9,3,15,15,725.0,131.0,3.7,18.0,580.5,807.14,633.9
2018,9,3,15,30,706.0,127.0,3.7,18.0,538.0,764.44,604.81
2018,9,3,15,45,682.0,122.5,3.75,17.6,492.0,715.73,571.94
2018,9,3,16,0,658.0,118.0,3.8,17.2,446.0,666.31,537.86
2018,9,3,16,15,626.5,111.5,3.75,17.05,397.0,608.73,495.14
2018,9,3,16,30,595.0,105.0,3.7,16.9,348.0,551.77,451.45
2018,9,3,16,45,552.5,97.0,3.6,16.7,298.0,487.06,400.32
2018,9,3,17,0,510.0,89.0,3.5,16.5,248.0,424.76,349.56
2018,9,3,17,15,449.5,79.0,3.4,16.3,199.5,350.64,287.65
2018,9,3,17,30,389.0,69.0,3.3,16.1,151.0,286.07,231.74
2018,9,3,17,45,305.5,55.0,3.15,15.9,108.0,212.8,167.7
2018,9,3,18,0,222.0,41.0,3.0,15.7,65.0,149.01,109.69
2018,9,3,18,15,131.0,25.5,2.85,15.6,37.5,82.67,14.81
2018,9,3,18,30,40.0,10.0,2.7,15.5,10.0,19.95,0.0
2018,9,3,18,45,20.0,5.0,2.6,15.45,5.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,4,5,45,66.0,10.5,2.6,15.35,13.5,10.01,0.0
2018,9,4,6,0,132.0,21.0,2.7,15.6,27.0,16.77,0.0
2018,9,4,6,15,243.0,34.0,2.7,15.8,63.5,26.6,15.84
2018,9,4,6,30,354.0,47.0,2.7,16.0,100.0,37.2,26.61
2018,9,4,6,45,251.0,43.5,2.75,16.25,88.5,32.08,22.65
2018,9,4,7,0,148.0,40.0,2.8,16.5,77.0,28.41,19.6
2018,9,4,7,15,74.0,45.5,2.7,16.7,64.0,37.05,25.34
2018,9,4,7,30,0.0,51.0,2.6,16.9,51.0,47.39,34.59
2018,9,4,7,45,0.0,59.0,2.5,17.1,59.0,54.86,40.76
2018,9,4,8,0,0.0,67.0,2.4,17.3,67.0,62.33,46.84
2018,9,4,8,15,0.0,91.5,2.35,17.5,91.5,85.0,65.45
2018,9,4,8,30,0.0,116.0,2.3,17.7,116.0,107.25,83.45
2018,9,4,8,45,0.0,135.5,2.25,17.85,135.5,125.13,97.67
2018,9,4,9,0,0.0,155.0,2.2,18.0,155.0,143.13,111.84
2018,9,4,9,15,2.5,173.5,2.15,18.2,175.0,161.6,126.22
2018,9,4,9,30,5.0,192.0,2.1,18.4,195.0,180.47,140.81
2018,9,4,9,45,8.0,212.0,2.1,18.55,217.5,201.41,156.98
2018,9,4,10,0,11.0,232.0,2.1,18.7,240.0,222.82,173.39
2018,9,4,10,15,19.0,264.5,2.1,18.85,279.0,259.76,201.82
2018,9,4,10,30,27.0,297.0,2.1,19.0,318.0,301.02,233.18
2018,9,4,10,45,46.5,333.5,2.1,19.15,371.5,354.11,273.4
2018,9,4,11,0,66.0,370.0,2.1,19.3,425.0,409.4,314.61
2018,9,4,11,15,84.0,388.5,2.15,19.4,459.5,447.67,342.95
2018,9,4,11,30,102.0,407.0,2.2,19.5,494.0,487.21,372.08
2018,9,4,11,45,96.5,408.0,2.3,19.6,490.5,488.78,372.92
2018,9,4,12,0,91.0,409.0,2.4,19.7,487.0,489.66,373.49
2018,9,4,12,15,70.5,389.0,2.5,19.7,449.5,453.92,347.01
2018,9,4,12,30,50.0,369.0,2.6,19.7,412.0,416.75,319.35
2018,9,4,12,45,41.0,352.0,2.7,19.7,387.0,392.83,301.73
2018,9,4,13,0,32.0,335.0,2.8,19.7,362.0,368.28,283.44
2018,9,4,13,15,35.0,335.5,2.95,19.6,364.5,373.67,288.24
2018,9,4,13,30,38.0,336.0,3.1,19.5,367.0,379.0,292.92
2018,9,4,13,45,174.0,289.0,3.3,19.4,424.0,477.03,373.07
2018,9,4,14,0,310.0,242.0,3.5,19.3,481.0,586.54,459.64
2018,9,4,14,15,576.5,176.0,3.65,19.1,598.0,774.19,603.99
2018,9,4,14,30,843.0,110.0,3.8,18.9,715.0,938.72,721.63
2018,9,4,14,45,828.5,108.5,3.95,18.75,676.5,907.54,701.23
2018,9,4,15,0,814.0,107.0,4.1,18.6,638.0,873.73,680.26
2018,9,4,15,15,797.0,104.5,4.1,18.6,595.0,834.17,653.82
2018,9,4,15,30,780.0,102.0,4.1,18.6,552.0,792.61,625.7
2018,9,4,15,45,753.5,99.5,4.2,18.2,504.0,741.63,591.53
2018,9,4,16,0,727.0,97.0,4.3,17.8,456.0,693.36,558.73
2018,9,4,16,15,692.0,93.5,4.2,17.5,405.5,634.12,515.83
2018,9,4,16,30,657.0,90.0,4.1,17.2,355.0,575.66,471.32
2018,9,4,16,45,609.5,84.5,4.05,16.95,303.5,508.01,417.9
2018,9,4,17,0,562.0,79.0,4.0,16.7,252.0,443.16,364.99
2018,9,4,17,15,499.5,71.0,3.9,16.45,202.5,370.62,304.03
2018,9,4,17,30,437.0,63.0,3.8,16.2,153.0,303.27,245.49
2018,9,4,17,45,338.5,51.0,3.7,15.95,108.5,221.39,174.09
2018,9,4,18,0,240.0,39.0,3.6,15.7,64.0,153.01,111.32
2018,9,4,18,15,137.5,23.5,3.5,15.6,36.0,80.98,0.0
2018,9,4,18,30,35.0,8.0,3.4,15.5,8.0,16.65,0.0
2018,9,4,18,45,17.5,4.0,3.3,15.45,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.25,14.7,2.0,1.91,0.0
2018,9,5,6,0,0.0,4.0,2.3,14.9,4.0,3.7,0.0
2018,9,5,6,15,0.0,8.5,2.3,15.05,8.5,7.87,0.65
2018,9,5,6,30,0.0,13.0,2.3,15.2,13.0,12.04,4.83
2018,9,5,6,45,0.0,19.5,2.3,15.4,19.5,18.07,10.36
2018,9,5,7,0,0.0,26.0,2.3,15.6,26.0,24.11,15.87
2018,9,5,7,15,0.0,30.5,2.25,15.8,30.5,28.3,19.64
2018,9,5,7,30,0.0,35.0,2.2,16.0,35.0,32.49,22.08
2018,9,5,7,45,0.0,46.5,2.2,16.2,46.5,43.2,31.08
2018,9,5,8,0,0.0,58.0,2.2,16.4,58.0,53.93,39.98
2018,9,5,8,15,0.0,72.0,2.3,16.55,72.0,67.01,50.74
2018,9,5,8,30,0.0,86.0,2.4,16.7,86.0,80.11,61.41
2018,9,5,8,45,0.0,93.5,2.45,16.9,93.5,87.08,66.89
2018,9,5,9,0,0.0,101.0,2.5,17.1,101.0,94.03,72.34
2018,9,5,9,15,0.0,107.0,2.65,17.25,107.0,99.63,76.67
2018,9,5,9,30,0.0,113.0,2.8,17.4,113.0,105.25,81.01
2018,9,5,9,45,0.0,117.5,2.9,17.5,117.5,109.51,84.25
2018,9,5,10,0,0.0,122.0,3.0,17.6,122.0,113.78,87.5
2018,9,5,10,15,1.0,136.5,3.1,17.7,137.5,128.08,98.87
2018,9,5,10,30,2.0,151.0,3.2,17.8,153.0,142.56,110.32
2018,9,5,10,45,4.5,178.0,3.35,17.85,182.0,170.13,132.21
2018,9,5,11,0,7.0,205.0,3.5,17.9,211.0,198.11,154.27
2018,9,5,11,15,9.5,228.5,3.55,17.9,236.5,223.17,173.91
2018,9,5,11,30,12.0,252.0,3.6,17.9,262.0,248.62,193.76
2018,9,5,11,45,14.5,269.5,3.7,17.95,282.0,268.64,209.3
2018,9,5,12,0,17.0,287.0,3.8,18.0,302.0,288.94,225.04
2018,9,5,12,15,16.5,285.0,3.9,17.95,299.5,287.5,223.97
2018,9,5,12,30,16.0,283.0,4.0,17.9,297.0,285.95,222.9
2018,9,5,12,45,17.5,286.0,4.05,17.85,301.0,291.22,227.21
2018,9,5,13,0,19.0,289.0,4.1,17.8,305.0,296.5,231.56
2018,9,5,13,15,46.5,307.0,4.2,17.7,345.0,354.99,278.22
2018,9,5,13,30,74.0,325.0,4.3,17.6,385.0,402.92,316.38
2018,9,5,13,45,103.5,342.5,4.35,17.5,423.5,466.35,365.99
2018,9,5,14,0,133.0,360.0,4.4,17.4,462.0,516.08,404.93
2018,9,5,14,15,129.0,344.0,4.45,17.3,439.5,495.27,389.89
2018,9,5,14,30,125.0,328.0,4.5,17.2,417.0,473.86,374.6
2018,9,5,14,45,96.5,303.5,4.55,17.05,370.0,405.75,322.57
2018,9,5,15,0,68.0,279.0,4.6,16.9,323.0,352.42,281.19
2018,9,5,15,15,53.5,252.0,4.6,16.9,285.0,309.54,247.76
2018,9,5,15,30,39.0,225.0,4.6,16.9,247.0,267.2,214.31
2018,9,5,15,45,45.5,209.5,4.65,16.65,233.0,255.78,206.32
2018,9,5,16,0,52.0,194.0,4.7,16.4,219.0,243.82,197.7
2018,9,5,16,15,69.5,176.0,4.65,16.2,206.0,236.31,192.81
2018,9,5,16,30,87.0,158.0,4.6,16.0,193.0,227.16,186.32
2018,9,5,16,45,110.5,137.0,4.55,15.85,174.5,225.7,185.84
2018,9,5,17,0,134.0,116.0,4.5,15.7,156.0,211.53,174.3
2018,9,5,17,15,114.5,95.5,4.45,15.5,125.0,172.22,140.59
2018,9,5,17,30,95.0,75.0,4.4,15.3,94.0,134.59,107.72
2018,9,5,17,45,61.5,54.5,4.35,15.1,65.5,92.67,70.98
2018,9,5,18,0,28.0,34.0,4.3,14.9,37.0,48.12,31.66
2018,9,5,18,15,14.0,19.5,4.25,14.85,21.0,25.35,0.0
2018,9,5,18,30,0.0,5.0,4.2,14.8,5.0,4.77,0.0
2018,9,5,18,45,0.0,2.5,4.1,14.7,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,13.9,2.0,1.91,0.0
2018,9,6,6,0,0.0,4.0,2.3,14.0,4.0,3.81,0.0
2018,9,6,6,15,0.0,9.0,2.25,14.1,9.0,8.33,0.96
2018,9,6,6,30,0.0,14.0,2.2,14.2,14.0,12.97,5.66
2018,9,6,6,45,0.0,20.5,2.15,14.35,20.5,19.0,11.24
2018,9,6,7,0,0.0,27.0,2.1,14.5,27.0,25.04,16.78
2018,9,6,7,15,0.0,34.5,2.1,14.7,34.5,32.02,23.07
2018,9,6,7,30,0.0,42.0,2.1,14.9,42.0,39.0,27.76
2018,9,6,7,45,0.0,50.5,2.1,15.15,50.5,46.93,34.39
2018,9,6,8,0,0.0,59.0,2.1,15.4,59.0,54.87,40.94
2018,9,6,8,15,0.0,71.5,2.2,15.6,71.5,66.54,50.56
2018,9,6,8,30,0.0,84.0,2.3,15.8,84.0,78.24,60.08
2018,9,6,8,45,0.0,99.5,2.4,16.05,99.5,92.55,71.66
2018,9,6,9,0,0.0,115.0,2.5,16.3,115.0,106.84,83.1
2018,9,6,9,15,0.0,124.0,2.7,16.5,124.0,115.25,89.66
2018,9,6,9,30,0.0,133.0,2.9,16.7,133.0,123.7,96.25
2018,9,6,9,45,0.0,142.0,3.05,16.9,142.0,132.19,102.83
2018,9,6,10,0,0.0,151.0,3.2,17.1,151.0,140.73,109.44
2018,9,6,10,15,2.5,172.5,3.3,17.25,174.5,162.7,126.87
2018,9,6,10,30,5.0,194.0,3.4,17.4,198.0,185.06,144.47
2018,9,6,10,45,6.5,202.0,3.5,17.55,207.5,194.29,151.58
2018,9,6,11,0,8.0,210.0,3.6,17.7,217.0,203.68,158.83
2018,9,6,11,15,9.0,221.0,3.65,17.85,228.5,215.63,168.06
2018,9,6,11,30,10.0,232.0,3.7,18.0,240.0,227.71,177.38
2018,9,6,11,45,14.0,260.5,3.7,18.1,272.0,259.53,202.19
2018,9,6,12,0,18.0,289.0,3.7,18.2,304.0,291.89,227.2
2018,9,6,12,15,22.0,305.0,3.65,18.3,323.5,312.46,243.0
2018,9,6,12,30,26.0,321.0,3.6,18.4,343.0,344.26,267.33
2018,9,6,12,45,26.0,319.0,3.6,18.5,341.0,344.13,267.15
2018,9,6,13,0,26.0,317.0,3.6,18.6,339.0,343.85,267.0
2018,9,6,13,15,24.0,305.5,3.65,18.65,325.5,318.99,248.13
2018,9,6,13,30,22.0,294.0,3.7,18.7,312.0,306.22,238.55
2018,9,6,13,45,56.0,269.0,3.7,18.7,312.5,326.65,256.24
2018,9,6,14,0,90.0,244.0,3.7,18.7,313.0,346.45,273.35
2018,9,6,14,15,164.0,226.5,3.7,18.7,345.5,411.5,326.57
2018,9,6,14,30,238.0,209.0,3.7,18.7,378.0,460.34,366.83
2018,9,6,14,45,202.0,211.0,3.7,18.7,349.0,425.92,339.69
2018,9,6,15,0,166.0,213.0,3.7,18.7,320.0,379.18,303.29
2018,9,6,15,15,95.5,212.5,3.7,18.7,273.0,314.13,250.81
2018,9,6,15,30,25.0,212.0,3.7,18.7,226.0,229.49,182.02
2018,9,6,15,45,246.0,163.0,3.75,18.45,283.0,387.33,315.26
2018,9,6,16,0,467.0,114.0,3.8,18.2,340.0,511.33,417.53
2018,9,6,16,15,578.0,96.5,3.85,18.0,345.0,552.09,451.13
2018,9,6,16,30,689.0,79.0,3.9,17.8,350.0,581.17,475.16
2018,9,6,16,45,627.5,74.5,3.9,17.55,294.0,504.65,414.35
2018,9,6,17,0,566.0,70.0,3.9,17.3,238.0,432.3,355.37
2018,9,6,17,15,547.0,60.0,3.9,17.0,196.0,380.85,311.42
2018,9,6,17,30,528.0,50.0,3.9,16.7,154.0,330.27,265.91
2018,9,6,17,45,427.0,41.5,3.85,16.45,109.0,247.93,193.25
2018,9,6,18,0,326.0,33.0,3.8,16.2,64.0,176.11,123.23
2018,9,6,18,15,195.5,21.0,3.8,16.05,36.5,92.09,0.0
2018,9,6,18,30,65.0,9.0,3.8,15.9,9.0,8.58,0.0
2018,9,6,18,45,32.5,4.5,3.75,15.75,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,7,5,45,91.5,10.5,2.5,14.3,14.0,0.0,0.0
2018,9,7,6,0,183.0,21.0,2.5,14.5,28.0,20.02,0.0
2018,9,7,6,15,318.0,30.5,2.5,14.7,66.0,24.91,13.73
2018,9,7,6,30,453.0,40.0,2.5,14.9,104.0,31.2,21.41
2018,9,7,6,45,318.5,33.5,2.45,15.15,88.0,23.42,15.08
2018,9,7,7,0,184.0,27.0,2.4,15.4,72.0,17.25,9.76
2018,9,7,7,15,92.0,34.5,2.35,15.6,57.0,28.56,19.89
2018,9,7,7,30,0.0,42.0,2.3,15.8,42.0,39.0,27.65
2018,9,7,7,45,0.0,50.5,2.25,16.05,50.5,46.93,34.26
2018,9,7,8,0,0.0,59.0,2.2,16.3,59.0,54.86,40.79
2018,9,7,8,15,0.0,81.5,2.2,16.55,81.5,75.89,58.17
2018,9,7,8,30,0.0,104.0,2.2,16.8,104.0,96.45,74.9
2018,9,7,8,45,0.0,123.5,2.25,17.05,123.5,114.32,89.22
2018,9,7,9,0,0.0,143.0,2.3,17.3,143.0,132.3,103.47
2018,9,7,9,15,0.5,154.5,2.25,17.5,155.0,143.38,112.01
2018,9,7,9,30,1.0,166.0,2.2,17.7,167.0,154.57,120.61
2018,9,7,9,45,3.0,179.0,2.2,17.95,181.5,168.15,131.08
2018,9,7,10,0,5.0,192.0,2.2,18.2,196.0,182.01,141.71
2018,9,7,10,15,7.5,211.5,2.25,18.35,217.5,202.55,157.64
2018,9,7,10,30,10.0,231.0,2.3,18.5,239.0,223.47,173.75
2018,9,7,10,45,12.5,250.0,2.35,18.65,260.0,244.28,189.68
2018,9,7,11,0,15.0,269.0,2.4,18.8,281.0,265.46,205.81
2018,9,7,11,15,23.5,298.5,2.5,18.9,318.0,302.13,234.01
2018,9,7,11,30,32.0,328.0,2.6,19.0,355.0,347.47,268.47
2018,9,7,11,45,50.0,356.0,2.75,19.1,398.5,394.73,304.48
2018,9,7,12,0,68.0,384.0,2.9,19.2,442.0,443.39,341.2
2018,9,7,12,15,79.0,392.5,3.1,19.25,459.5,466.34,358.71
2018,9,7,12,30,90.0,401.0,3.3,19.3,477.0,489.56,376.53
2018,9,7,12,45,89.0,396.0,3.55,19.3,470.5,486.85,375.05
2018,9,7,13,0,88.0,391.0,3.8,19.3,464.0,483.67,373.36
2018,9,7,13,15,75.0,372.5,4.0,19.3,434.0,453.6,351.15
2018,9,7,13,30,62.0,354.0,4.2,19.3,404.0,422.92,328.36
2018,9,7,13,45,196.0,292.0,4.45,19.25,442.5,515.59,404.75
2018,9,7,14,0,330.0,230.0,4.7,19.2,481.0,592.11,467.96
2018,9,7,14,15,619.5,158.5,4.85,19.15,604.5,793.5,623.71
2018,9,7,14,30,909.0,87.0,5.0,19.1,728.0,962.34,746.05
2018,9,7,14,45,896.5,85.5,5.15,19.0,688.5,931.46,725.92
2018,9,7,15,0,884.0,84.0,5.3,18.9,649.0,897.69,704.75
2018,9,7,15,15,868.5,81.5,5.3,18.9,604.5,857.48,677.48
2018,9,7,15,30,853.0,79.0,5.3,18.9,560.0,815.03,648.34
2018,9,7,15,45,831.5,76.5,5.4,18.65,511.5,772.19,619.63
2018,9,7,16,0,810.0,74.0,5.5,18.4,463.0,721.46,584.33
2018,9,7,16,15,781.0,71.0,5.45,18.2,412.0,663.79,542.23
2018,9,7,16,30,752.0,68.0,5.4,18.0,361.0,606.18,499.07
2018,9,7,16,45,712.0,63.5,5.35,17.85,308.0,540.27,446.1
2018,9,7,17,0,672.0,59.0,5.3,17.7,255.0,476.24,392.83
2018,9,7,17,15,609.0,53.5,5.15,17.4,204.0,404.4,331.24
2018,9,7,17,30,546.0,48.0,5.0,17.1,153.0,335.08,269.79
2018,9,7,17,45,442.5,39.5,4.9,16.85,107.5,251.06,195.1
2018,9,7,18,0,339.0,31.0,4.8,16.6,62.0,177.99,120.96
2018,9,7,18,15,203.5,20.0,4.65,16.45,35.0,81.09,0.0
2018,9,7,18,30,68.0,9.0,4.5,16.3,8.0,0.0,0.0
2018,9,7,18,45,34.0,4.5,4.4,16.2,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.2,16.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.85,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,8,5,45,97.5,10.0,4.4,15.2,13.5,0.0,0.0
2018,9,8,6,0,195.0,20.0,4.5,15.4,27.0,19.06,0.0
2018,9,8,6,15,335.0,28.5,4.5,15.6,65.0,23.11,11.9
2018,9,8,6,30,475.0,37.0,4.5,15.8,103.0,28.61,19.02
2018,9,8,6,45,380.5,55.0,4.55,16.0,122.0,42.04,31.33
2018,9,8,7,0,286.0,73.0,4.6,16.2,141.0,53.49,41.75
2018,9,8,7,15,249.0,100.5,4.55,16.4,170.5,78.9,64.28
2018,9,8,7,30,212.0,128.0,4.5,16.6,200.0,116.18,84.67
2018,9,8,7,45,265.5,143.5,4.45,16.8,248.5,152.51,110.51
2018,9,8,8,0,319.0,159.0,4.4,17.0,297.0,195.42,143.96
2018,9,8,8,15,348.0,175.0,4.4,17.2,342.0,238.94,180.25
2018,9,8,8,30,377.0,191.0,4.4,17.4,387.0,285.82,219.68
2018,9,8,8,45,460.5,185.5,4.35,17.6,446.5,336.85,261.55
2018,9,8,9,0,544.0,180.0,4.3,17.8,506.0,398.08,311.72
2018,9,8,9,15,687.0,142.5,4.25,18.0,583.5,468.42,368.91
2018,9,8,9,30,830.0,105.0,4.2,18.2,661.0,551.7,435.75
2018,9,8,9,45,871.5,95.0,4.15,18.35,706.5,611.69,483.45
2018,9,8,10,0,913.0,85.0,4.1,18.5,752.0,672.57,530.76
2018,9,8,10,15,919.5,87.0,4.15,18.65,781.0,722.41,568.25
2018,9,8,10,30,926.0,89.0,4.2,18.8,810.0,770.27,601.88
2018,9,8,10,45,930.5,90.0,4.2,18.95,831.5,813.37,631.57
2018,9,8,11,0,935.0,91.0,4.2,19.1,853.0,853.9,659.17
2018,9,8,11,15,937.5,91.5,4.3,19.2,866.5,889.45,683.68
2018,9,8,11,30,940.0,92.0,4.4,19.3,880.0,921.92,706.07
2018,9,8,11,45,940.5,92.0,4.55,19.4,885.5,948.83,725.23
2018,9,8,12,0,941.0,92.0,4.7,19.5,891.0,972.28,742.1
2018,9,8,12,15,942.0,91.0,4.85,19.55,889.0,991.57,756.36
2018,9,8,12,30,943.0,90.0,5.0,19.6,887.0,1007.19,768.24
2018,9,8,12,45,946.0,86.5,5.2,19.65,878.0,1018.29,777.54
2018,9,8,13,0,949.0,83.0,5.4,19.7,869.0,1025.54,784.33
2018,9,8,13,15,945.0,82.5,5.5,19.75,851.0,1025.37,785.37
2018,9,8,13,30,941.0,82.0,5.6,19.8,833.0,1021.33,783.88
2018,9,8,13,45,934.5,81.5,5.75,19.85,807.5,1011.02,778.5
2018,9,8,14,0,928.0,81.0,5.9,19.9,782.0,996.98,770.59
2018,9,8,14,15,921.0,79.5,5.95,19.9,750.5,977.7,758.53
2018,9,8,14,30,914.0,78.0,6.0,19.9,719.0,954.93,744.07
2018,9,8,14,45,904.0,77.0,6.05,19.95,681.5,926.68,725.52
2018,9,8,15,0,894.0,76.0,6.1,20.0,644.0,895.41,704.76
2018,9,8,15,15,879.5,74.0,6.1,20.0,600.0,856.25,677.99
2018,9,8,15,30,865.0,72.0,6.1,20.0,556.0,814.77,649.3
2018,9,8,15,45,846.5,70.0,6.1,19.75,509.0,768.08,616.98
2018,9,8,16,0,828.0,68.0,6.1,19.5,462.0,719.95,583.05
2018,9,8,16,15,801.0,66.0,6.1,19.15,411.5,670.18,547.37
2018,9,8,16,30,774.0,64.0,6.1,18.8,361.0,614.33,506.0
2018,9,8,16,45,732.5,60.0,6.1,18.5,308.0,547.14,452.09
2018,9,8,17,0,691.0,56.0,6.1,18.2,255.0,481.95,397.83
2018,9,8,17,15,625.0,51.0,6.05,17.8,203.0,405.08,332.06
2018,9,8,17,30,559.0,46.0,6.0,17.4,151.0,337.38,271.54
2018,9,8,17,45,445.0,39.0,5.9,17.0,105.5,250.31,193.94
2018,9,8,18,0,331.0,32.0,5.8,16.6,60.0,174.1,113.7
2018,9,8,18,15,195.5,20.0,5.75,16.4,33.5,78.08,0.0
2018,9,8,18,30,60.0,8.0,5.7,16.2,7.0,0.0,0.0
2018,9,8,18,45,30.0,4.0,5.6,16.05,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,15.9,0.0,0.0,0.0
