Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,18,30,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.25,14.4,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,5.0,14.35,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.75,14.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.55,14.3,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,19,5,45,23.0,5.0,3.75,13.75,5.0,0.0,0.0
2018,9,19,6,0,46.0,10.0,3.8,13.9,10.0,9.53,0.0
2018,9,19,6,15,155.0,26.0,3.75,14.1,40.0,20.8,0.0
2018,9,19,6,30,264.0,42.0,3.7,14.3,70.0,32.95,21.88
2018,9,19,6,45,284.0,53.5,3.7,14.55,99.0,40.85,30.11
2018,9,19,7,0,304.0,65.0,3.7,14.8,128.0,48.39,37.27
2018,9,19,7,15,184.0,91.0,3.4,15.0,132.5,70.14,56.79
2018,9,19,7,30,64.0,117.0,3.1,15.2,137.0,103.63,80.11
2018,9,19,7,45,98.0,140.5,2.8,15.35,177.0,130.71,100.43
2018,9,19,8,0,132.0,164.0,2.5,15.5,217.0,165.47,127.62
2018,9,19,8,15,140.5,185.5,2.3,15.75,248.5,196.78,153.31
2018,9,19,8,30,149.0,207.0,2.1,16.0,280.0,229.29,179.87
2018,9,19,8,45,225.0,219.5,1.85,16.25,341.5,280.13,219.6
2018,9,19,9,0,301.0,232.0,1.6,16.5,403.0,339.41,265.91
2018,9,19,9,15,346.0,240.5,1.6,16.8,450.5,388.97,304.84
2018,9,19,9,30,391.0,249.0,1.6,17.1,498.0,442.76,346.46
2018,9,19,9,45,535.0,213.5,1.55,17.4,574.0,520.25,406.03
2018,9,19,10,0,679.0,178.0,1.5,17.7,650.0,609.58,473.0
2018,9,19,10,15,781.5,144.5,1.55,18.05,709.0,680.59,525.62
2018,9,19,10,30,884.0,111.0,1.6,18.4,768.0,754.85,578.73
2018,9,19,10,45,890.5,111.5,1.65,18.75,789.0,796.98,606.16
2018,9,19,11,0,897.0,112.0,1.7,19.1,810.0,836.72,632.01
2018,9,19,11,15,900.5,113.0,1.8,19.45,823.5,871.9,655.13
2018,9,19,11,30,904.0,114.0,1.9,19.8,837.0,904.14,676.22
2018,9,19,11,45,905.0,114.5,2.0,20.1,842.0,930.55,693.56
2018,9,19,12,0,906.0,115.0,2.1,20.4,847.0,953.62,708.75
2018,9,19,12,15,905.5,114.0,2.3,20.55,843.5,970.25,721.27
2018,9,19,12,30,905.0,113.0,2.5,20.7,840.0,983.27,731.51
2018,9,19,12,45,902.5,112.0,2.65,20.9,828.5,990.72,737.53
2018,9,19,13,0,900.0,111.0,2.8,21.1,817.0,994.44,741.23
2018,9,19,13,15,895.0,110.5,3.0,21.1,798.0,992.58,742.33
2018,9,19,13,30,890.0,110.0,3.2,21.1,779.0,987.02,741.05
2018,9,19,13,45,882.5,108.5,3.4,21.1,752.5,974.33,734.98
2018,9,19,14,0,875.0,107.0,3.6,21.1,726.0,958.12,726.53
2018,9,19,14,15,864.0,105.0,3.8,21.0,692.0,934.69,713.34
2018,9,19,14,30,853.0,103.0,4.0,20.9,658.0,916.07,703.4
2018,9,19,14,45,837.5,100.5,4.2,20.8,618.0,881.75,682.25
2018,9,19,15,0,822.0,98.0,4.4,20.7,578.0,844.85,659.05
2018,9,19,15,15,801.5,95.0,4.4,20.7,533.0,800.86,629.28
2018,9,19,15,30,781.0,92.0,4.4,20.7,488.0,755.13,597.89
2018,9,19,15,45,750.5,89.5,4.65,20.3,439.0,700.85,561.66
2018,9,19,16,0,720.0,87.0,4.9,19.9,390.0,650.07,526.82
2018,9,19,16,15,678.5,82.5,4.95,19.55,338.5,585.89,478.68
2018,9,19,16,30,637.0,78.0,5.0,19.2,287.0,523.22,429.31
2018,9,19,16,45,577.0,71.0,5.05,18.85,235.5,448.54,368.42
2018,9,19,17,0,517.0,64.0,5.1,18.5,184.0,378.09,308.77
2018,9,19,17,15,425.0,55.0,5.05,18.05,136.5,294.37,236.49
2018,9,19,17,30,333.0,46.0,5.0,17.6,89.0,220.03,170.13
2018,9,19,17,45,214.0,32.0,4.9,17.1,55.0,139.04,84.8
2018,9,19,18,0,95.0,18.0,4.8,16.6,21.0,47.97,0.0
2018,9,19,18,15,47.5,9.0,4.7,16.45,10.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.5,16.15,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,9,20,5,45,33.0,5.0,2.4,16.5,5.0,0.0,0.0
2018,9,20,6,0,66.0,10.0,2.4,16.6,10.0,9.53,0.0
2018,9,20,6,15,198.0,23.0,2.4,17.0,40.5,19.5,0.0
2018,9,20,6,30,330.0,36.0,2.4,17.4,71.0,29.43,18.51
2018,9,20,6,45,430.5,45.5,2.4,17.85,117.5,35.43,24.98
2018,9,20,7,0,531.0,55.0,2.4,18.3,164.0,41.24,30.48
2018,9,20,7,15,593.5,60.5,2.3,18.65,215.0,43.34,32.53
2018,9,20,7,30,656.0,66.0,2.2,19.0,266.0,90.82,48.27
2018,9,20,7,45,698.0,71.0,2.15,19.3,318.0,143.78,83.56
2018,9,20,8,0,740.0,76.0,2.1,19.6,370.0,204.57,132.39
2018,9,20,8,15,769.0,79.5,2.0,20.0,420.0,262.07,182.02
2018,9,20,8,30,798.0,83.0,1.9,20.4,470.0,322.3,234.32
2018,9,20,8,45,819.5,85.5,1.8,20.75,516.0,381.27,285.0
2018,9,20,9,0,841.0,88.0,1.7,21.1,562.0,441.47,335.04
2018,9,20,9,15,857.5,89.5,1.65,21.5,603.5,500.39,382.42
2018,9,20,9,30,874.0,91.0,1.6,21.9,645.0,557.62,426.78
2018,9,20,9,45,888.0,92.0,1.5,22.25,681.0,612.6,467.65
2018,9,20,10,0,902.0,93.0,1.4,22.6,717.0,666.74,506.27
2018,9,20,10,15,910.0,94.0,1.45,22.9,745.5,715.68,541.24
2018,9,20,10,30,918.0,95.0,1.5,23.2,774.0,762.71,572.44
2018,9,20,10,45,924.0,95.5,1.5,23.45,795.0,805.56,599.7
2018,9,20,11,0,930.0,96.0,1.5,23.7,816.0,845.89,624.97
2018,9,20,11,15,933.0,96.5,1.6,23.85,829.0,880.99,648.0
2018,9,20,11,30,936.0,97.0,1.7,24.0,842.0,913.0,669.0
2018,9,20,11,45,937.5,97.0,1.8,24.1,847.0,939.9,686.85
2018,9,20,12,0,939.0,97.0,1.9,24.2,852.0,963.35,702.56
2018,9,20,12,15,938.5,97.0,2.0,24.25,849.0,981.37,715.02
2018,9,20,12,30,938.0,97.0,2.1,24.3,846.0,995.68,725.26
2018,9,20,12,45,936.5,96.0,2.2,24.35,835.0,1004.16,731.9
2018,9,20,13,0,935.0,95.0,2.3,24.4,824.0,1008.79,736.26
2018,9,20,13,15,930.5,94.0,2.4,24.35,804.5,1006.67,736.7
2018,9,20,13,30,926.0,93.0,2.5,24.3,785.0,1000.72,734.82
2018,9,20,13,45,919.0,92.0,2.6,24.25,758.5,988.61,729.03
2018,9,20,14,0,912.0,91.0,2.7,24.2,732.0,972.85,720.93
2018,9,20,14,15,902.0,89.0,2.7,24.1,698.0,949.6,707.17
2018,9,20,14,30,892.0,87.0,2.7,24.0,664.0,923.05,691.27
2018,9,20,14,45,878.0,85.5,2.75,23.9,624.0,890.43,671.6
2018,9,20,15,0,864.0,84.0,2.8,23.8,584.0,855.13,649.93
2018,9,20,15,15,845.0,81.5,2.8,23.8,538.5,818.92,626.81
2018,9,20,15,30,826.0,79.0,2.8,23.8,493.0,773.63,596.98
2018,9,20,15,45,800.0,75.5,2.85,23.45,443.5,720.13,561.81
2018,9,20,16,0,774.0,72.0,2.9,23.1,394.0,665.88,525.16
2018,9,20,16,15,737.0,68.0,2.9,22.65,342.5,603.11,480.95
2018,9,20,16,30,700.0,64.0,2.9,22.2,291.0,541.28,434.06
2018,9,20,16,45,644.5,59.0,2.9,21.8,239.0,472.22,379.25
2018,9,20,17,0,589.0,54.0,2.9,21.4,187.0,403.85,322.72
2018,9,20,17,15,500.5,47.0,2.9,20.8,139.0,321.19,252.92
2018,9,20,17,30,412.0,40.0,2.9,20.2,91.0,246.61,186.79
2018,9,20,17,45,276.5,28.5,2.85,19.6,56.0,154.45,84.27
2018,9,20,18,0,141.0,17.0,2.8,19.0,21.0,61.49,0.0
2018,9,20,18,15,70.5,8.5,2.75,18.7,10.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.4,17.35,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,21,5,45,34.5,5.0,1.15,15.45,5.0,0.0,0.0
2018,9,21,6,0,69.0,10.0,1.1,15.5,10.0,9.53,0.0
2018,9,21,6,15,203.0,22.5,1.25,15.8,39.5,19.17,0.0
2018,9,21,6,30,337.0,35.0,1.4,16.1,69.0,28.63,17.8
2018,9,21,6,45,434.5,43.5,1.5,16.4,114.5,33.75,23.67
2018,9,21,7,0,532.0,52.0,1.6,16.7,160.0,38.75,28.51
2018,9,21,7,15,594.5,58.5,1.65,17.0,211.5,41.83,31.43
2018,9,21,7,30,657.0,65.0,1.7,17.3,263.0,89.73,47.79
2018,9,21,7,45,668.5,74.0,1.8,17.6,307.0,142.31,84.18
2018,9,21,8,0,680.0,83.0,1.9,17.9,351.0,196.09,128.76
2018,9,21,8,15,550.5,116.0,1.95,18.35,351.5,237.39,170.65
2018,9,21,8,30,421.0,149.0,2.0,18.8,352.0,261.49,197.02
2018,9,21,8,45,255.5,195.0,2.05,19.25,321.5,269.51,208.57
2018,9,21,9,0,90.0,241.0,2.1,19.7,291.0,257.59,201.3
2018,9,21,9,15,75.0,252.0,2.1,20.05,296.0,267.71,209.06
2018,9,21,9,30,60.0,263.0,2.1,20.4,301.0,276.02,215.0
2018,9,21,9,45,64.5,280.5,2.15,20.75,323.5,300.07,233.1
2018,9,21,10,0,69.0,298.0,2.2,21.1,346.0,324.66,251.38
2018,9,21,10,15,112.0,321.5,2.2,21.35,402.5,385.84,297.79
2018,9,21,10,30,155.0,345.0,2.2,21.6,459.0,447.63,343.83
2018,9,21,10,45,135.0,349.0,2.2,21.85,450.5,446.0,341.4
2018,9,21,11,0,115.0,353.0,2.2,22.1,442.0,442.37,337.78
2018,9,21,11,15,81.5,343.5,2.25,22.2,407.0,404.06,308.61
2018,9,21,11,30,48.0,334.0,2.3,22.3,372.0,370.16,282.49
2018,9,21,11,45,45.5,334.0,2.35,22.35,370.0,371.2,283.32
2018,9,21,12,0,43.0,334.0,2.4,22.4,368.0,371.92,283.79
2018,9,21,12,15,47.0,338.5,2.45,22.35,376.0,383.12,292.43
2018,9,21,12,30,51.0,343.0,2.5,22.3,384.0,394.38,301.11
2018,9,21,12,45,51.0,337.5,2.55,22.2,378.0,391.09,299.01
2018,9,21,13,0,51.0,332.0,2.6,22.1,372.0,387.53,296.82
2018,9,21,13,15,48.0,322.0,2.65,21.95,358.5,375.92,288.61
2018,9,21,13,30,45.0,312.0,2.7,21.8,345.0,364.02,280.21
2018,9,21,13,45,188.0,269.0,2.8,21.6,401.0,467.94,364.48
2018,9,21,14,0,331.0,226.0,2.9,21.4,457.0,583.4,454.68
2018,9,21,14,15,602.0,157.5,2.9,21.2,553.0,761.1,589.28
2018,9,21,14,30,873.0,89.0,2.9,21.0,649.0,906.05,691.17
2018,9,21,14,45,859.5,86.5,2.9,20.8,609.5,873.07,669.15
2018,9,21,15,0,846.0,84.0,2.9,20.6,570.0,837.44,646.65
2018,9,21,15,15,826.5,81.5,2.9,20.6,525.0,801.32,623.09
2018,9,21,15,30,807.0,79.0,2.9,20.6,480.0,756.21,592.76
2018,9,21,15,45,780.5,76.0,2.85,20.1,431.5,703.64,557.32
2018,9,21,16,0,754.0,73.0,2.8,19.6,383.0,650.41,520.54
2018,9,21,16,15,716.5,69.0,2.75,19.2,332.0,588.17,475.4
2018,9,21,16,30,679.0,65.0,2.7,18.8,281.0,530.31,430.39
2018,9,21,16,45,623.0,59.0,2.65,18.45,229.5,457.72,371.94
2018,9,21,17,0,567.0,53.0,2.6,18.1,178.0,389.07,314.27
2018,9,21,17,15,476.5,45.5,2.55,17.7,131.0,306.31,243.28
2018,9,21,17,30,386.0,38.0,2.5,17.3,84.0,232.05,176.29
2018,9,21,17,45,254.5,26.5,2.5,16.85,51.0,141.88,66.15
2018,9,21,18,0,123.0,15.0,2.5,16.4,18.0,53.44,0.0
2018,9,21,18,15,61.5,7.5,2.5,16.2,9.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,22,5,45,31.0,4.5,2.1,13.8,4.5,0.0,0.0
2018,9,22,6,0,62.0,9.0,2.1,13.9,9.0,8.58,0.0
2018,9,22,6,15,191.5,22.0,2.1,14.1,38.0,18.82,0.0
2018,9,22,6,30,321.0,35.0,2.1,14.3,67.0,28.81,17.86
2018,9,22,6,45,323.0,36.0,2.1,14.55,84.5,26.96,17.9
2018,9,22,7,0,325.0,37.0,2.1,14.8,102.0,25.94,17.39
2018,9,22,7,15,162.5,45.5,2.0,15.0,78.0,32.43,23.34
2018,9,22,7,30,0.0,54.0,1.9,15.2,54.0,50.19,37.25
2018,9,22,7,45,0.0,68.5,1.8,15.35,68.5,63.7,48.64
2018,9,22,8,0,0.0,83.0,1.7,15.5,83.0,76.89,59.59
2018,9,22,8,15,0.0,94.0,1.65,15.75,94.0,87.04,67.83
2018,9,22,8,30,0.0,105.0,1.6,16.0,105.0,97.24,76.0
2018,9,22,8,45,1.0,132.0,1.55,16.25,132.5,122.32,96.28
2018,9,22,9,0,2.0,159.0,1.5,16.5,160.0,147.71,116.49
2018,9,22,9,15,3.5,174.0,1.55,16.7,176.0,162.77,128.19
2018,9,22,9,30,5.0,189.0,1.6,16.9,192.0,178.08,140.05
2018,9,22,9,45,6.5,198.5,1.7,17.15,202.5,188.56,148.0
2018,9,22,10,0,8.0,208.0,1.8,17.4,213.0,199.2,156.08
2018,9,22,10,15,12.5,230.5,1.9,17.55,239.0,224.3,175.64
2018,9,22,10,30,17.0,253.0,2.0,17.7,265.0,250.01,195.51
2018,9,22,10,45,16.0,252.5,2.15,17.9,264.5,250.12,195.25
2018,9,22,11,0,15.0,252.0,2.3,18.1,264.0,250.04,194.97
2018,9,22,11,15,14.5,254.0,2.45,18.15,265.5,252.64,196.91
2018,9,22,11,30,14.0,256.0,2.6,18.2,267.0,255.16,198.82
2018,9,22,11,45,15.5,264.5,2.8,18.3,277.0,265.75,207.08
2018,9,22,12,0,17.0,273.0,3.0,18.4,287.0,276.47,215.43
2018,9,22,12,15,24.0,291.5,3.2,18.45,310.5,302.39,235.8
2018,9,22,12,30,31.0,310.0,3.4,18.5,334.0,340.77,265.61
2018,9,22,12,45,36.0,315.5,3.6,18.5,343.5,353.46,275.71
2018,9,22,13,0,41.0,321.0,3.8,18.5,353.0,366.27,286.04
2018,9,22,13,15,46.5,316.5,3.9,18.5,351.5,368.71,288.47
2018,9,22,13,30,52.0,312.0,4.0,18.5,350.0,370.97,290.86
2018,9,22,13,45,205.0,273.5,4.1,18.55,416.5,503.09,397.86
2018,9,22,14,0,358.0,235.0,4.2,18.6,483.0,618.31,489.27
2018,9,22,14,15,623.5,159.5,4.2,18.6,566.5,781.99,615.88
2018,9,22,14,30,889.0,84.0,4.2,18.6,650.0,912.55,710.01
2018,9,22,14,45,876.5,81.5,4.2,18.6,610.5,880.01,687.49
2018,9,22,15,0,864.0,79.0,4.2,18.6,571.0,844.71,664.05
2018,9,22,15,15,845.0,76.5,4.2,18.6,525.5,801.51,634.63
2018,9,22,15,30,826.0,74.0,4.2,18.6,480.0,763.0,608.36
2018,9,22,15,45,800.5,71.5,4.15,18.5,431.5,711.15,571.7
2018,9,22,16,0,775.0,69.0,4.1,18.4,383.0,658.53,533.76
2018,9,22,16,15,737.0,65.0,4.15,18.15,331.5,595.18,486.98
2018,9,22,16,30,699.0,61.0,4.2,17.9,280.0,532.89,437.56
2018,9,22,16,45,640.5,56.0,4.25,17.7,228.0,462.33,379.38
2018,9,22,17,0,582.0,51.0,4.3,17.5,176.0,392.94,319.87
2018,9,22,17,15,485.5,44.0,4.35,17.2,129.0,307.45,245.42
2018,9,22,17,30,389.0,37.0,4.4,16.9,82.0,230.99,175.04
2018,9,22,17,45,237.0,24.5,4.45,16.55,47.5,131.16,45.12
2018,9,22,18,0,85.0,12.0,4.5,16.2,13.0,38.24,0.0
2018,9,22,18,15,42.5,6.0,4.5,16.05,6.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,5,45,24.5,4.5,3.3,14.25,4.5,0.0,0.0
2018,9,23,6,0,49.0,9.0,3.3,14.3,9.0,8.58,0.0
2018,9,23,6,15,164.5,23.0,3.45,14.6,36.5,18.51,0.0
2018,9,23,6,30,280.0,37.0,3.6,14.9,64.0,29.14,17.79
2018,9,23,6,45,355.5,47.0,3.8,15.2,103.0,37.33,26.78
2018,9,23,7,0,431.0,57.0,4.0,15.5,142.0,43.41,32.68
2018,9,23,7,15,437.5,72.5,4.0,15.65,180.5,53.19,41.63
2018,9,23,7,30,444.0,88.0,4.0,15.8,219.0,94.97,59.97
2018,9,23,7,45,477.5,99.5,3.95,16.0,264.5,139.46,90.97
2018,9,23,8,0,511.0,111.0,3.9,16.2,310.0,187.94,130.35
2018,9,23,8,15,470.5,135.5,3.85,16.4,337.0,233.18,171.96
2018,9,23,8,30,430.0,160.0,3.8,16.6,364.0,273.6,209.19
2018,9,23,8,45,426.0,179.0,3.7,16.8,398.0,317.64,247.42
2018,9,23,9,0,422.0,198.0,3.6,17.0,432.0,360.93,284.01
2018,9,23,9,15,564.0,170.0,3.55,17.15,507.0,430.15,340.03
2018,9,23,9,30,706.0,142.0,3.5,17.3,582.0,514.15,407.25
2018,9,23,9,45,766.0,129.0,3.5,17.5,630.5,575.92,456.32
2018,9,23,10,0,826.0,116.0,3.5,17.7,679.0,640.3,506.47
2018,9,23,10,15,861.0,108.0,3.5,17.8,716.0,693.96,547.64
2018,9,23,10,30,896.0,100.0,3.5,17.9,753.0,749.27,587.95
2018,9,23,10,45,904.0,100.0,3.5,18.05,774.5,792.11,617.46
2018,9,23,11,0,912.0,100.0,3.5,18.2,796.0,832.6,645.1
2018,9,23,11,15,916.0,100.5,3.55,18.25,809.0,867.76,669.3
2018,9,23,11,30,920.0,101.0,3.6,18.3,822.0,899.92,691.38
2018,9,23,11,45,922.5,100.0,3.7,18.35,826.5,926.04,709.55
2018,9,23,12,0,925.0,99.0,3.8,18.4,831.0,948.76,725.48
2018,9,23,12,15,927.0,97.0,4.0,18.4,828.0,966.44,738.78
2018,9,23,12,30,929.0,95.0,4.2,18.4,825.0,980.47,749.73
2018,9,23,12,45,933.0,91.5,4.45,18.35,815.5,990.99,759.11
2018,9,23,13,0,937.0,88.0,4.7,18.3,806.0,997.7,766.57
2018,9,23,13,15,932.5,87.5,4.9,18.2,787.0,995.84,767.89
2018,9,23,13,30,928.0,87.0,5.1,18.1,768.0,990.15,766.66
2018,9,23,13,45,920.0,86.5,5.3,18.0,741.0,977.37,760.47
2018,9,23,14,0,912.0,86.0,5.5,17.9,714.0,960.98,751.72
2018,9,23,14,15,901.5,84.5,5.45,17.8,680.0,937.62,736.34
2018,9,23,14,30,891.0,83.0,5.4,17.7,646.0,911.01,718.68
2018,9,23,14,45,875.5,82.0,5.4,17.6,606.0,877.53,696.3
2018,9,23,15,0,860.0,81.0,5.4,17.5,566.0,841.48,671.91
2018,9,23,15,15,840.5,78.5,5.4,17.5,520.5,804.83,646.61
2018,9,23,15,30,821.0,76.0,5.4,17.5,475.0,759.24,614.27
2018,9,23,15,45,793.0,73.0,5.15,17.3,426.0,705.06,574.33
2018,9,23,16,0,765.0,70.0,4.9,17.1,377.0,650.32,533.35
2018,9,23,16,15,725.0,66.5,4.8,16.95,325.5,586.68,484.55
2018,9,23,16,30,685.0,63.0,4.7,16.8,274.0,524.25,433.69
2018,9,23,16,45,623.5,58.0,4.55,16.6,222.5,453.11,373.82
2018,9,23,17,0,562.0,53.0,4.4,16.4,171.0,383.0,312.83
2018,9,23,17,15,460.0,45.5,4.35,16.2,124.0,295.43,236.06
2018,9,23,17,30,358.0,38.0,4.3,16.0,77.0,217.21,163.32
2018,9,23,17,45,214.5,24.5,4.2,15.75,44.5,120.15,19.58
2018,9,23,18,0,71.0,11.0,4.1,15.5,12.0,32.67,0.0
2018,9,23,18,15,35.5,5.5,4.0,15.4,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,9,24,5,45,0.0,1.0,0.35,13.9,1.0,0.0,0.0
2018,9,24,6,0,0.0,2.0,0.3,13.9,2.0,1.91,0.0
2018,9,24,6,15,0.0,10.5,0.35,14.1,10.5,10.01,0.0
2018,9,24,6,30,0.0,19.0,0.4,14.3,19.0,17.63,8.45
2018,9,24,6,45,0.0,33.5,0.5,14.45,33.5,31.12,21.53
2018,9,24,7,0,0.0,48.0,0.6,14.6,48.0,44.18,33.54
2018,9,24,7,15,0.0,67.0,0.7,14.85,67.0,60.73,48.46
2018,9,24,7,30,0.0,86.0,0.8,15.1,86.0,77.7,60.49
2018,9,24,7,45,1.5,103.5,0.85,15.35,104.0,93.88,73.88
2018,9,24,8,0,3.0,121.0,0.9,15.6,122.0,110.4,87.3
2018,9,24,8,15,5.0,139.5,0.9,16.0,141.5,128.22,101.52
2018,9,24,8,30,7.0,158.0,0.9,16.4,161.0,146.43,115.84
2018,9,24,8,45,27.5,189.0,0.85,16.75,203.5,181.95,143.59
2018,9,24,9,0,48.0,220.0,0.8,17.1,246.0,221.51,174.23
2018,9,24,9,15,82.5,249.0,0.85,17.55,298.5,268.77,210.58
2018,9,24,9,30,117.0,278.0,0.9,18.0,351.0,322.02,251.06
2018,9,24,9,45,128.0,296.0,0.95,18.4,379.5,354.3,275.02
2018,9,24,10,0,139.0,314.0,1.0,18.8,408.0,387.66,299.6
2018,9,24,10,15,135.0,327.5,1.05,19.25,422.0,407.6,313.64
2018,9,24,10,30,131.0,341.0,1.1,19.7,436.0,427.0,327.18
2018,9,24,10,45,127.5,350.5,1.15,20.1,445.0,442.33,337.72
2018,9,24,11,0,124.0,360.0,1.2,20.5,454.0,457.11,347.8
2018,9,24,11,15,123.5,366.0,1.35,20.65,461.0,470.29,357.56
2018,9,24,11,30,123.0,372.0,1.5,20.8,468.0,483.06,367.02
2018,9,24,11,45,125.5,375.0,1.65,21.0,473.5,494.94,375.88
2018,9,24,12,0,128.0,378.0,1.8,21.2,479.0,506.45,384.5
2018,9,24,12,15,124.5,375.0,1.95,21.15,473.0,505.63,384.48
2018,9,24,12,30,121.0,372.0,2.1,21.1,467.0,504.08,384.03
2018,9,24,12,45,96.0,356.5,2.25,21.1,431.0,455.02,348.27
2018,9,24,13,0,71.0,341.0,2.4,21.1,395.0,417.19,320.37
2018,9,24,13,15,87.0,337.5,2.55,20.95,402.0,431.04,332.28
2018,9,24,13,30,103.0,334.0,2.7,20.8,409.0,444.62,343.8
2018,9,24,13,45,243.5,285.5,2.8,20.65,454.5,552.81,429.7
2018,9,24,14,0,384.0,237.0,2.9,20.5,500.0,643.64,501.02
2018,9,24,14,15,641.5,161.0,2.95,20.25,574.5,797.5,617.75
2018,9,24,14,30,899.0,85.0,3.0,20.0,649.0,918.41,703.48
2018,9,24,14,45,884.0,83.0,3.1,19.8,608.0,883.98,681.31
2018,9,24,15,0,869.0,81.0,3.2,19.6,567.0,846.9,658.32
2018,9,24,15,15,849.0,78.5,3.2,19.6,521.0,809.56,633.73
2018,9,24,15,30,829.0,76.0,3.2,19.6,475.0,763.28,602.32
2018,9,24,15,45,800.5,73.5,3.2,19.1,425.5,709.06,565.6
2018,9,24,16,0,772.0,71.0,3.2,18.6,376.0,654.28,527.46
2018,9,24,16,15,730.0,67.0,3.25,18.25,323.5,588.44,478.97
2018,9,24,16,30,688.0,63.0,3.3,17.9,271.0,523.98,428.28
2018,9,24,16,45,625.5,57.5,3.3,17.6,219.0,451.78,368.92
2018,9,24,17,0,563.0,52.0,3.3,17.3,167.0,380.61,308.08
2018,9,24,17,15,462.5,43.5,3.2,16.95,120.0,292.92,231.91
2018,9,24,17,30,362.0,35.0,3.1,16.6,73.0,214.92,158.63
2018,9,24,17,45,219.0,22.5,3.0,16.25,42.0,117.89,0.0
2018,9,24,18,0,76.0,10.0,2.9,15.9,11.0,33.06,0.0
2018,9,24,18,15,38.0,5.0,2.7,15.8,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,25,5,45,0.0,1.0,1.2,14.1,1.0,0.0,0.0
2018,9,25,6,0,0.0,2.0,1.1,14.2,2.0,0.0,0.0
2018,9,25,6,15,14.0,8.0,1.05,14.45,9.5,7.63,0.0
2018,9,25,6,30,28.0,14.0,1.0,14.7,17.0,12.86,4.43
2018,9,25,6,45,14.0,24.0,0.9,15.0,25.5,22.59,14.0
2018,9,25,7,0,0.0,34.0,0.8,15.3,34.0,31.56,22.31
2018,9,25,7,15,0.0,44.5,0.8,15.55,44.5,41.34,31.2
2018,9,25,7,30,0.0,55.0,0.8,15.8,55.0,51.13,37.96
2018,9,25,7,45,0.0,69.0,0.8,16.05,69.0,64.08,48.84
2018,9,25,8,0,0.0,83.0,0.8,16.3,83.0,76.84,59.36
2018,9,25,8,15,0.0,91.0,0.9,16.55,91.0,84.32,65.35
2018,9,25,8,30,0.0,99.0,1.0,16.8,99.0,91.8,71.27
2018,9,25,8,45,0.0,119.5,1.15,17.1,119.5,110.65,86.44
2018,9,25,9,0,0.0,140.0,1.3,17.4,140.0,129.64,101.53
2018,9,25,9,15,1.5,159.5,1.45,17.65,160.5,148.6,116.44
2018,9,25,9,30,3.0,179.0,1.6,17.9,181.0,167.88,131.5
2018,9,25,9,45,5.0,190.0,1.75,18.2,193.5,179.88,140.66
2018,9,25,10,0,7.0,201.0,1.9,18.5,206.0,192.12,150.01
2018,9,25,10,15,10.5,221.0,2.0,18.7,228.5,214.12,167.05
2018,9,25,10,30,14.0,241.0,2.1,18.9,251.0,236.61,184.36
2018,9,25,10,45,14.5,247.0,2.2,19.15,257.5,243.89,189.66
2018,9,25,11,0,15.0,253.0,2.3,19.4,264.0,251.19,195.04
2018,9,25,11,15,17.0,263.0,2.4,19.55,276.0,263.64,204.54
2018,9,25,11,30,19.0,273.0,2.5,19.7,288.0,276.27,214.16
2018,9,25,11,45,25.5,293.0,2.55,19.85,313.0,312.15,241.65
2018,9,25,12,0,32.0,313.0,2.6,20.0,338.0,340.94,263.49
2018,9,25,12,15,32.5,311.5,2.65,20.0,337.0,342.18,264.46
2018,9,25,12,30,33.0,310.0,2.7,20.0,336.0,343.28,265.47
2018,9,25,12,45,32.5,305.0,2.75,20.0,330.0,339.57,262.85
2018,9,25,13,0,32.0,300.0,2.8,20.0,324.0,335.66,260.14
2018,9,25,13,15,43.0,303.5,2.85,19.95,335.0,351.84,273.27
2018,9,25,13,30,54.0,307.0,2.9,19.9,346.0,368.09,286.41
2018,9,25,13,45,201.5,268.0,2.9,19.8,406.0,479.06,376.33
2018,9,25,14,0,349.0,229.0,2.9,19.7,466.0,601.41,471.65
2018,9,25,14,15,613.5,157.5,2.85,19.6,549.0,766.38,597.05
2018,9,25,14,30,878.0,86.0,2.8,19.5,632.0,898.47,690.05
2018,9,25,14,45,863.0,83.5,2.8,19.35,591.5,863.88,666.71
2018,9,25,15,0,848.0,81.0,2.8,19.2,551.0,826.72,642.86
2018,9,25,15,15,827.5,79.0,2.8,19.2,506.0,790.19,618.82
2018,9,25,15,30,807.0,77.0,2.8,19.2,461.0,744.83,588.04
2018,9,25,15,45,780.0,73.5,2.7,18.85,412.5,691.33,550.97
2018,9,25,16,0,753.0,70.0,2.6,18.5,364.0,637.26,512.63
2018,9,25,16,15,713.0,66.0,2.55,18.2,313.0,573.65,465.35
2018,9,25,16,30,673.0,62.0,2.5,17.9,262.0,514.84,418.77
2018,9,25,16,45,611.5,56.0,2.45,17.55,211.0,439.99,357.7
2018,9,25,17,0,550.0,50.0,2.4,17.2,160.0,369.68,297.81
2018,9,25,17,15,449.5,41.5,2.4,16.85,114.0,283.1,222.88
2018,9,25,17,30,349.0,33.0,2.4,16.5,68.0,206.38,149.37
2018,9,25,17,45,210.5,21.5,2.45,16.2,39.0,111.61,0.0
2018,9,25,18,0,72.0,10.0,2.5,15.9,10.0,31.62,0.0
2018,9,25,18,15,36.0,5.0,2.45,15.75,5.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,26,5,45,0.0,1.5,1.55,13.95,1.5,0.0,0.0
2018,9,26,6,0,0.0,3.0,1.5,14.0,3.0,0.0,0.0
2018,9,26,6,15,0.0,12.0,1.5,14.3,12.0,11.44,0.0
2018,9,26,6,30,0.0,21.0,1.5,14.6,21.0,19.5,9.3
2018,9,26,6,45,0.0,36.5,1.5,14.85,36.5,33.54,23.42
2018,9,26,7,0,0.0,52.0,1.5,15.1,52.0,47.31,36.11
2018,9,26,7,15,0.0,70.0,1.4,15.3,70.0,62.95,50.27
2018,9,26,7,30,0.0,88.0,1.3,15.5,88.0,79.18,61.64
2018,9,26,7,45,1.5,104.0,1.25,15.75,104.5,94.19,74.06
2018,9,26,8,0,3.0,120.0,1.2,16.0,121.0,109.47,86.48
2018,9,26,8,15,2.5,119.0,1.1,16.25,120.0,109.73,86.38
2018,9,26,8,30,2.0,118.0,1.0,16.5,119.0,109.49,85.85
2018,9,26,8,45,4.0,141.5,0.95,16.8,143.5,131.95,103.82
2018,9,26,9,0,6.0,165.0,0.9,17.1,168.0,154.86,121.82
2018,9,26,9,15,11.0,190.5,0.85,17.45,197.0,181.45,142.48
2018,9,26,9,30,16.0,216.0,0.8,17.8,226.0,208.85,163.46
2018,9,26,9,45,27.0,241.5,0.75,18.1,259.5,242.51,189.11
2018,9,26,10,0,38.0,267.0,0.7,18.4,293.0,276.49,214.58
2018,9,26,10,15,53.0,290.5,0.7,18.85,328.0,312.67,241.44
2018,9,26,10,30,68.0,314.0,0.7,19.3,363.0,350.51,269.12
2018,9,26,10,45,83.5,332.5,0.7,19.7,394.0,385.29,294.24
2018,9,26,11,0,99.0,351.0,0.7,20.1,425.0,421.38,319.99
2018,9,26,11,15,112.0,359.5,0.7,20.55,444.5,446.35,337.37
2018,9,26,11,30,125.0,368.0,0.7,21.0,464.0,481.04,361.51
2018,9,26,11,45,181.0,366.5,0.7,21.5,507.0,535.14,400.24
2018,9,26,12,0,237.0,365.0,0.7,22.0,550.0,591.08,439.34
2018,9,26,12,15,239.5,362.0,0.75,22.45,548.0,597.56,443.19
2018,9,26,12,30,242.0,359.0,0.8,22.9,546.0,615.35,455.16
2018,9,26,12,45,246.0,355.0,0.85,23.35,542.5,620.73,458.79
2018,9,26,13,0,250.0,351.0,0.9,23.8,539.0,624.97,461.82
2018,9,26,13,15,259.0,339.0,1.1,23.8,529.5,623.86,463.68
2018,9,26,13,30,268.0,327.0,1.3,23.8,520.0,621.35,464.49
2018,9,26,13,45,246.5,317.0,1.55,23.8,489.5,590.98,445.14
2018,9,26,14,0,225.0,307.0,1.8,23.8,459.0,545.44,414.76
2018,9,26,14,15,177.0,290.0,2.1,23.45,406.0,481.36,369.81
2018,9,26,14,30,129.0,273.0,2.4,23.1,353.0,418.0,323.85
2018,9,26,14,45,138.5,246.5,2.7,22.7,327.0,394.97,309.12
2018,9,26,15,0,148.0,220.0,3.0,22.3,301.0,370.68,292.83
2018,9,26,15,15,214.0,203.0,3.0,22.3,309.5,402.67,320.16
2018,9,26,15,30,280.0,186.0,3.0,22.3,318.0,442.42,352.66
2018,9,26,15,45,313.0,158.5,3.35,21.3,291.0,425.67,343.14
2018,9,26,16,0,346.0,131.0,3.7,20.3,264.0,417.76,339.85
2018,9,26,16,15,341.5,110.0,3.8,19.7,225.5,375.75,307.51
2018,9,26,16,30,337.0,89.0,3.9,19.1,187.0,332.78,273.25
2018,9,26,16,45,209.0,70.0,4.0,18.55,127.0,209.37,170.89
2018,9,26,17,0,81.0,51.0,4.1,18.0,67.0,101.6,79.68
2018,9,26,17,15,73.0,37.5,4.05,17.6,48.5,79.11,59.45
2018,9,26,17,30,65.0,24.0,4.0,17.2,30.0,64.11,42.4
2018,9,26,17,45,40.5,14.5,3.9,16.85,17.5,35.71,0.0
2018,9,26,18,0,16.0,5.0,3.8,16.5,5.0,4.77,0.0
2018,9,26,18,15,8.0,2.5,3.6,16.4,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.5,1.55,14.1,0.5,0.0,0.0
2018,9,27,6,0,0.0,1.0,1.5,14.1,1.0,0.0,0.0
2018,9,27,6,15,0.0,5.5,1.5,14.3,5.5,5.24,0.0
2018,9,27,6,30,0.0,10.0,1.5,14.5,10.0,9.26,1.28
2018,9,27,6,45,0.0,17.5,1.5,14.7,17.5,16.22,8.41
2018,9,27,7,0,0.0,25.0,1.5,14.9,25.0,23.18,14.88
2018,9,27,7,15,0.0,31.0,1.45,15.05,31.0,28.76,20.04
2018,9,27,7,30,0.0,37.0,1.4,15.2,37.0,34.35,23.77
2018,9,27,7,45,0.0,56.0,1.3,15.35,56.0,52.06,38.82
2018,9,27,8,0,0.0,75.0,1.2,15.5,75.0,69.69,53.59
2018,9,27,8,15,0.0,99.5,1.2,15.75,99.5,91.88,71.92
2018,9,27,8,30,0.0,124.0,1.2,16.0,124.0,114.23,90.08
2018,9,27,8,45,1.0,140.5,1.25,16.2,141.0,129.97,102.58
2018,9,27,9,0,2.0,157.0,1.3,16.4,158.0,145.94,115.17
2018,9,27,9,15,4.5,172.5,1.3,16.65,175.0,161.95,127.63
2018,9,27,9,30,7.0,188.0,1.3,16.9,192.0,178.33,140.3
2018,9,27,9,45,10.0,204.0,1.35,17.1,210.5,195.84,153.85
2018,9,27,10,0,13.0,220.0,1.4,17.3,229.0,213.76,167.64
2018,9,27,10,15,20.0,246.0,1.45,17.45,260.0,244.23,191.26
2018,9,27,10,30,27.0,272.0,1.5,17.6,291.0,280.4,219.03
2018,9,27,10,45,33.0,289.0,1.55,17.8,313.0,304.36,237.11
2018,9,27,11,0,39.0,306.0,1.6,18.0,335.0,328.99,255.65
2018,9,27,11,15,45.0,317.5,1.65,18.05,351.5,348.68,270.53
2018,9,27,11,30,51.0,329.0,1.7,18.1,368.0,368.81,285.74
2018,9,27,11,45,65.0,338.5,1.75,18.2,388.5,394.26,305.15
2018,9,27,12,0,79.0,348.0,1.8,18.3,409.0,420.35,324.94
2018,9,27,12,15,115.5,357.5,1.95,18.25,446.5,479.2,370.07
2018,9,27,12,30,152.0,367.0,2.1,18.2,484.0,528.04,407.39
2018,9,27,12,45,171.0,361.5,2.2,18.2,491.0,544.46,420.37
2018,9,27,13,0,190.0,356.0,2.3,18.2,498.0,560.34,433.24
2018,9,27,13,15,182.0,345.5,2.5,18.1,478.5,544.33,422.57
2018,9,27,13,30,174.0,335.0,2.7,18.0,459.0,527.4,411.28
2018,9,27,13,45,198.0,318.0,2.9,17.9,454.5,532.24,417.24
2018,9,27,14,0,222.0,301.0,3.1,17.8,450.0,535.63,422.04
2018,9,27,14,15,180.5,287.0,3.3,17.65,404.0,481.07,381.15
2018,9,27,14,30,139.0,273.0,3.5,17.5,358.0,427.08,340.14
2018,9,27,14,45,164.5,253.0,3.75,17.3,347.0,425.43,341.42
2018,9,27,15,0,190.0,233.0,4.0,17.1,336.0,421.76,340.85
2018,9,27,15,15,176.0,211.0,4.0,17.1,300.5,381.21,309.57
2018,9,27,15,30,162.0,189.0,4.0,17.1,265.0,340.76,278.04
2018,9,27,15,45,167.5,169.5,4.15,16.65,240.5,318.22,261.45
2018,9,27,16,0,173.0,150.0,4.3,16.2,216.0,294.66,243.52
2018,9,27,16,15,94.5,104.0,4.3,16.0,139.5,180.81,148.68
2018,9,27,16,30,16.0,58.0,4.3,15.8,63.0,67.02,51.68
2018,9,27,16,45,8.0,37.5,4.25,15.6,40.0,39.36,27.97
2018,9,27,17,0,0.0,17.0,4.2,15.4,17.0,15.75,7.66
2018,9,27,17,15,0.0,12.5,4.15,15.25,12.5,11.57,3.94
2018,9,27,17,30,0.0,8.0,4.1,15.1,8.0,7.4,0.0
2018,9,27,17,45,0.0,4.5,4.05,14.95,4.5,4.29,0.0
2018,9,27,18,0,0.0,1.0,4.0,14.8,1.0,0.0,0.0
2018,9,27,18,15,0.0,0.5,3.9,14.8,0.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.4,14.75,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.4,14.8,1.0,0.0,0.0
2018,9,28,6,15,0.0,3.0,2.5,14.95,3.0,2.86,0.0
2018,9,28,6,30,0.0,5.0,2.6,15.1,5.0,4.62,0.0
2018,9,28,6,45,0.0,6.5,2.7,15.2,6.5,6.01,0.0
2018,9,28,7,0,0.0,8.0,2.8,15.3,8.0,7.4,0.88
2018,9,28,7,15,0.0,15.0,2.75,15.45,15.0,13.89,6.74
2018,9,28,7,30,0.0,22.0,2.7,15.6,22.0,20.4,11.8
2018,9,28,7,45,0.0,49.5,2.7,15.7,49.5,45.99,33.61
2018,9,28,8,0,0.0,77.0,2.7,15.8,77.0,71.45,55.03
2018,9,28,8,15,0.0,95.5,2.75,15.95,95.5,88.3,68.95
2018,9,28,8,30,0.0,114.0,2.8,16.1,114.0,105.28,82.82
2018,9,28,8,45,0.0,125.0,2.8,16.25,125.0,115.62,91.04
2018,9,28,9,0,0.0,136.0,2.8,16.4,136.0,126.01,99.24
2018,9,28,9,15,1.0,151.5,2.9,16.55,152.0,141.06,111.2
2018,9,28,9,30,2.0,167.0,3.0,16.7,168.0,156.33,123.25
2018,9,28,9,45,6.5,192.5,3.1,16.85,196.5,183.15,144.58
2018,9,28,10,0,11.0,218.0,3.2,17.0,225.0,210.67,166.3
2018,9,28,10,15,17.0,241.0,3.25,17.1,252.5,237.53,187.38
2018,9,28,10,30,23.0,264.0,3.3,17.2,280.0,265.16,208.94
2018,9,28,10,45,26.0,276.5,3.4,17.3,295.5,281.12,221.23
2018,9,28,11,0,29.0,289.0,3.5,17.4,311.0,304.27,239.1
2018,9,28,11,15,30.5,297.0,3.55,17.4,320.0,316.19,248.23
2018,9,28,11,30,32.0,305.0,3.6,17.4,329.0,328.23,257.49
2018,9,28,11,45,41.0,317.0,3.65,17.4,348.5,351.09,275.4
2018,9,28,12,0,50.0,329.0,3.7,17.4,368.0,374.51,293.67
2018,9,28,12,15,70.0,342.0,3.7,17.4,396.0,409.53,321.12
2018,9,28,12,30,90.0,355.0,3.7,17.4,424.0,445.31,348.98
2018,9,28,12,45,87.0,348.5,3.7,17.45,414.0,438.66,343.89
2018,9,28,13,0,84.0,342.0,3.7,17.5,404.0,431.56,338.67
2018,9,28,13,15,82.0,331.0,3.7,17.45,390.5,419.98,330.28
2018,9,28,13,30,80.0,320.0,3.7,17.4,377.0,408.0,321.61
2018,9,28,13,45,122.0,299.0,3.7,17.4,382.0,439.44,347.86
2018,9,28,14,0,164.0,278.0,3.7,17.4,387.0,455.41,362.21
2018,9,28,14,15,247.5,253.0,3.65,17.35,408.0,516.79,412.35
2018,9,28,14,30,331.0,228.0,3.6,17.3,429.0,559.6,447.95
2018,9,28,14,45,492.5,174.0,3.6,17.25,450.5,646.27,518.45
2018,9,28,15,0,654.0,120.0,3.6,17.2,472.0,714.23,571.99
2018,9,28,15,15,714.5,99.0,3.6,17.2,453.5,719.23,576.83
2018,9,28,15,30,775.0,78.0,3.6,17.2,435.0,714.15,574.62
2018,9,28,15,45,747.5,73.5,3.55,16.95,387.0,660.31,535.87
2018,9,28,16,0,720.0,69.0,3.5,16.7,339.0,606.05,496.14
2018,9,28,16,15,680.0,64.5,3.55,16.55,289.5,543.5,447.64
2018,9,28,16,30,640.0,60.0,3.6,16.4,240.0,486.03,400.6
2018,9,28,16,45,577.0,54.0,3.6,16.25,191.0,412.49,338.6
2018,9,28,17,0,514.0,48.0,3.6,16.1,142.0,343.7,278.21
2018,9,28,17,15,407.0,39.5,3.55,15.95,99.0,256.96,201.31
2018,9,28,17,30,300.0,31.0,3.5,15.8,56.0,179.21,117.04
2018,9,28,17,45,176.5,19.5,3.45,15.6,31.5,80.49,0.0
2018,9,28,18,0,53.0,8.0,3.4,15.4,7.0,0.0,0.0
2018,9,28,18,15,26.5,4.0,3.35,15.35,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
