Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,19,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,3.05,15.7,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,3.1,15.8,6.0,0.0,0.0
2018,9,29,6,15,51.0,12.5,3.3,16.1,14.0,11.91,0.0
2018,9,29,6,30,51.0,18.0,3.5,16.4,22.0,15.19,4.83
2018,9,29,6,45,26.0,33.0,3.7,16.75,35.0,30.08,20.04
2018,9,29,7,0,1.0,48.0,3.9,17.1,48.0,43.86,32.67
2018,9,29,7,15,4.5,66.5,3.85,17.3,67.5,59.95,47.16
2018,9,29,7,30,8.0,85.0,3.8,17.5,87.0,76.99,59.07
2018,9,29,7,45,20.0,108.5,3.75,17.7,115.5,99.93,77.59
2018,9,29,8,0,32.0,132.0,3.7,17.9,144.0,122.9,95.96
2018,9,29,8,15,68.5,151.5,3.65,18.1,181.5,152.2,118.69
2018,9,29,8,30,105.0,171.0,3.6,18.3,219.0,185.52,145.06
2018,9,29,8,45,83.5,190.0,3.5,18.5,230.5,203.12,159.96
2018,9,29,9,0,62.0,209.0,3.4,18.7,242.0,217.79,171.93
2018,9,29,9,15,83.5,232.5,3.4,18.85,280.5,254.55,201.02
2018,9,29,9,30,105.0,256.0,3.4,19.0,319.0,293.88,231.91
2018,9,29,9,45,177.0,273.0,3.4,19.15,386.5,361.53,285.11
2018,9,29,10,0,249.0,290.0,3.4,19.3,454.0,437.83,344.27
2018,9,29,10,15,291.0,292.0,3.5,19.45,491.5,482.91,379.03
2018,9,29,10,30,333.0,294.0,3.6,19.6,529.0,530.75,415.71
2018,9,29,10,45,281.5,316.5,3.65,19.7,519.0,531.33,414.75
2018,9,29,11,0,230.0,339.0,3.7,19.8,509.0,520.07,405.03
2018,9,29,11,15,200.5,351.0,3.75,19.85,501.0,518.85,403.34
2018,9,29,11,30,171.0,363.0,3.8,19.9,493.0,515.35,399.82
2018,9,29,11,45,208.0,360.0,3.85,19.95,519.0,552.07,428.25
2018,9,29,12,0,245.0,357.0,3.9,20.0,545.0,600.57,464.85
2018,9,29,12,15,248.0,355.0,3.95,20.05,544.5,609.3,471.33
2018,9,29,12,30,251.0,353.0,4.0,20.1,544.0,616.96,477.28
2018,9,29,12,45,245.0,342.0,4.0,20.1,526.0,605.25,469.01
2018,9,29,13,0,239.0,331.0,4.0,20.1,508.0,592.1,459.8
2018,9,29,13,15,197.5,323.0,4.05,20.05,466.5,533.69,416.31
2018,9,29,13,30,156.0,315.0,4.1,20.0,425.0,487.87,381.65
2018,9,29,13,45,103.5,292.5,4.1,20.0,364.5,400.89,314.92
2018,9,29,14,0,51.0,270.0,4.1,20.0,304.0,328.15,257.84
2018,9,29,14,15,74.5,264.0,4.1,19.9,310.5,344.23,272.04
2018,9,29,14,30,98.0,258.0,4.1,19.8,317.0,359.45,285.34
2018,9,29,14,45,169.0,238.0,4.1,19.7,331.5,411.51,328.82
2018,9,29,15,0,240.0,218.0,4.1,19.6,346.0,459.11,368.33
2018,9,29,15,15,278.0,196.0,4.1,19.6,332.0,458.6,369.75
2018,9,29,15,30,316.0,174.0,4.1,19.6,318.0,454.43,368.35
2018,9,29,15,45,318.5,152.5,4.0,19.3,284.0,420.67,343.05
2018,9,29,16,0,321.0,131.0,3.9,19.0,250.0,385.45,316.04
2018,9,29,16,15,419.5,100.0,3.85,18.8,231.0,412.21,338.81
2018,9,29,16,30,518.0,69.0,3.8,18.6,212.0,420.77,345.44
2018,9,29,16,45,511.5,57.5,3.7,18.4,174.0,378.23,308.32
2018,9,29,17,0,505.0,46.0,3.6,18.2,136.0,335.14,268.76
2018,9,29,17,15,396.0,37.5,3.5,18.0,93.5,248.45,192.11
2018,9,29,17,30,287.0,29.0,3.4,17.8,51.0,169.29,101.94
2018,9,29,17,45,167.5,18.0,3.3,17.55,28.5,75.38,0.0
2018,9,29,18,0,48.0,7.0,3.2,17.3,6.0,0.0,0.0
2018,9,29,18,15,24.0,3.5,3.1,17.2,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,30,5,45,15.5,3.0,1.25,16.25,2.5,0.0,0.0
2018,9,30,6,0,31.0,6.0,1.2,16.3,5.0,0.0,0.0
2018,9,30,6,15,77.0,17.0,1.25,16.5,21.0,16.2,0.0
2018,9,30,6,30,123.0,28.0,1.3,16.7,37.0,22.04,8.78
2018,9,30,6,45,204.0,44.0,1.35,16.95,73.5,34.01,23.32
2018,9,30,7,0,285.0,60.0,1.4,17.2,110.0,45.48,34.05
2018,9,30,7,15,438.5,62.0,1.4,17.45,168.0,46.06,34.96
2018,9,30,7,30,592.0,64.0,1.4,17.7,226.0,82.03,44.72
2018,9,30,7,45,639.0,68.5,1.35,17.95,275.5,130.82,76.11
2018,9,30,8,0,686.0,73.0,1.3,18.2,325.0,185.05,119.0
2018,9,30,8,15,718.5,76.5,1.3,18.5,372.5,242.51,168.27
2018,9,30,8,30,751.0,80.0,1.3,18.8,420.0,300.32,218.57
2018,9,30,8,45,774.5,82.5,1.3,19.1,464.0,356.79,267.48
2018,9,30,9,0,798.0,85.0,1.3,19.4,508.0,414.72,316.24
2018,9,30,9,15,803.5,91.0,1.35,19.6,544.5,468.75,360.93
2018,9,30,9,30,809.0,97.0,1.4,19.8,581.0,521.8,403.37
2018,9,30,9,45,823.0,98.5,1.45,20.0,615.0,574.05,443.96
2018,9,30,10,0,837.0,100.0,1.5,20.2,649.0,625.6,482.87
2018,9,30,10,15,845.5,101.5,1.6,20.3,676.0,670.68,516.75
2018,9,30,10,30,854.0,103.0,1.7,20.4,703.0,715.21,549.07
2018,9,30,10,45,861.0,104.0,1.8,20.5,723.0,756.15,577.24
2018,9,30,11,0,868.0,105.0,1.9,20.6,743.0,794.82,603.7
2018,9,30,11,15,841.5,119.0,1.95,20.65,746.0,822.01,621.88
2018,9,30,11,30,815.0,133.0,2.0,20.7,749.0,840.83,634.48
2018,9,30,11,45,687.0,191.5,2.1,20.7,712.5,817.56,619.05
2018,9,30,12,0,559.0,250.0,2.2,20.7,676.0,778.29,590.22
2018,9,30,12,15,516.0,265.0,2.25,20.65,656.5,768.19,583.17
2018,9,30,12,30,473.0,280.0,2.3,20.6,637.0,754.69,573.44
2018,9,30,12,45,324.5,308.0,2.4,20.55,551.0,641.87,491.37
2018,9,30,13,0,176.0,336.0,2.5,20.5,465.0,524.98,404.02
2018,9,30,13,15,119.0,300.5,2.55,20.35,386.5,434.71,337.25
2018,9,30,13,30,62.0,265.0,2.6,20.2,308.0,330.03,257.45
2018,9,30,13,45,105.5,279.0,2.65,20.0,349.5,401.5,314.36
2018,9,30,14,0,149.0,293.0,2.7,19.8,391.0,458.95,359.51
2018,9,30,14,15,191.0,278.0,2.75,19.65,396.5,480.0,377.5
2018,9,30,14,30,233.0,263.0,2.8,19.5,402.0,498.78,393.97
2018,9,30,14,45,181.0,243.5,2.8,19.3,347.0,428.41,340.31
2018,9,30,15,0,129.0,224.0,2.8,19.1,292.0,359.76,287.25
2018,9,30,15,15,95.0,199.0,2.8,19.1,246.5,288.76,231.69
2018,9,30,15,30,61.0,174.0,2.8,19.1,201.0,232.45,186.62
2018,9,30,15,45,37.0,143.0,2.75,18.9,159.0,178.25,142.84
2018,9,30,16,0,13.0,112.0,2.7,18.7,117.0,118.67,93.79
2018,9,30,16,15,8.5,93.5,2.55,18.6,96.5,96.68,75.65
2018,9,30,16,30,4.0,75.0,2.4,18.5,76.0,74.99,57.46
2018,9,30,16,45,2.0,59.0,2.2,18.35,59.5,57.81,42.87
2018,9,30,17,0,0.0,43.0,2.0,18.2,43.0,40.67,28.16
2018,9,30,17,15,22.5,29.5,1.85,18.05,31.0,39.85,26.62
2018,9,30,17,30,45.0,16.0,1.7,17.9,19.0,42.65,19.28
2018,9,30,17,45,45.0,11.0,1.55,17.75,11.5,25.99,0.0
2018,9,30,18,0,45.0,6.0,1.4,17.6,4.0,0.0,0.0
2018,9,30,18,15,22.5,3.0,1.25,17.55,2.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,16.9,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,1,5,45,17.0,3.0,1.55,16.1,2.5,0.0,0.0
2018,10,1,6,0,34.0,6.0,1.5,16.1,5.0,0.0,0.0
2018,10,1,6,15,34.0,10.0,1.6,16.25,10.5,9.53,0.0
2018,10,1,6,30,34.0,14.0,1.7,16.4,16.0,11.92,1.64
2018,10,1,6,45,17.0,26.0,1.75,16.55,27.0,24.23,14.97
2018,10,1,7,0,0.0,38.0,1.8,16.7,38.0,35.31,25.23
2018,10,1,7,15,0.0,54.5,1.8,16.95,54.5,50.09,38.56
2018,10,1,7,30,0.0,71.0,1.8,17.2,71.0,64.89,49.24
2018,10,1,7,45,1.0,90.0,1.8,17.45,90.5,82.13,63.61
2018,10,1,8,0,2.0,109.0,1.8,17.7,110.0,99.71,78.02
2018,10,1,8,15,5.0,128.5,1.8,18.0,131.0,118.52,93.13
2018,10,1,8,30,8.0,148.0,1.8,18.3,152.0,137.87,108.5
2018,10,1,8,45,13.0,168.0,1.8,18.65,174.5,158.9,125.01
2018,10,1,9,0,18.0,188.0,1.8,19.0,197.0,180.67,141.97
2018,10,1,9,15,34.5,216.0,1.8,19.25,235.5,216.63,170.06
2018,10,1,9,30,51.0,244.0,1.8,19.5,274.0,254.68,199.5
2018,10,1,9,45,46.0,246.0,1.8,19.75,274.5,258.14,201.65
2018,10,1,10,0,41.0,248.0,1.8,20.0,275.0,260.83,203.26
2018,10,1,10,15,77.0,271.5,1.8,20.25,324.5,310.89,242.06
2018,10,1,10,30,113.0,295.0,1.8,20.5,374.0,370.15,287.09
2018,10,1,10,45,97.5,305.0,1.8,20.7,374.5,369.05,285.25
2018,10,1,11,0,82.0,315.0,1.8,20.9,375.0,372.41,286.98
2018,10,1,11,15,90.0,332.5,1.9,21.0,399.5,401.44,308.75
2018,10,1,11,30,98.0,350.0,2.0,21.1,424.0,431.07,330.72
2018,10,1,11,45,80.0,340.5,2.15,21.15,401.0,410.18,314.89
2018,10,1,12,0,62.0,331.0,2.3,21.2,378.0,387.95,298.17
2018,10,1,12,15,119.5,336.0,2.4,21.15,426.0,460.34,354.27
2018,10,1,12,30,177.0,341.0,2.5,21.1,474.0,523.12,402.28
2018,10,1,12,45,282.5,317.0,2.65,21.05,525.0,612.34,470.77
2018,10,1,13,0,388.0,293.0,2.8,21.0,576.0,688.89,529.27
2018,10,1,13,15,459.0,261.0,2.75,20.9,587.0,736.68,565.17
2018,10,1,13,30,530.0,229.0,2.7,20.8,598.0,768.77,590.26
2018,10,1,13,45,474.5,232.0,2.65,20.65,552.5,719.08,554.5
2018,10,1,14,0,419.0,235.0,2.6,20.5,507.0,668.25,518.1
2018,10,1,14,15,248.0,240.0,2.45,20.35,399.0,501.2,392.65
2018,10,1,14,30,77.0,245.0,2.3,20.2,291.0,326.08,256.23
2018,10,1,14,45,70.0,226.5,2.15,20.05,266.0,299.39,236.65
2018,10,1,15,0,63.0,208.0,2.0,19.9,241.0,272.72,216.31
2018,10,1,15,15,149.0,188.0,2.0,19.9,257.0,331.41,265.61
2018,10,1,15,30,235.0,168.0,2.0,19.9,273.0,383.64,308.69
2018,10,1,15,45,277.0,148.0,1.75,19.65,258.0,383.52,309.58
2018,10,1,16,0,319.0,128.0,1.5,19.4,243.0,379.09,306.82
2018,10,1,16,15,299.5,110.5,1.4,19.25,205.0,333.32,270.35
2018,10,1,16,30,280.0,93.0,1.3,19.1,167.0,288.39,233.68
2018,10,1,16,45,238.0,76.0,1.2,18.95,129.5,232.74,187.05
2018,10,1,17,0,196.0,59.0,1.1,18.8,92.0,180.76,142.32
2018,10,1,17,15,156.0,42.0,1.05,18.65,62.5,133.72,100.09
2018,10,1,17,30,116.0,25.0,1.0,18.5,33.0,92.76,39.49
2018,10,1,17,45,79.5,15.5,0.95,18.35,18.5,41.92,0.0
2018,10,1,18,0,43.0,6.0,0.9,18.2,4.0,0.0,0.0
2018,10,1,18,15,21.5,3.0,0.85,18.15,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,17.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.35,17.9,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.0,17.75,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.05,17.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.95,17.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,5,45,22.0,3.0,1.45,17.5,2.0,0.0,0.0
2018,10,2,6,0,44.0,6.0,1.4,17.5,4.0,0.0,0.0
2018,10,2,6,15,44.0,9.0,1.45,17.65,9.5,8.58,0.0
2018,10,2,6,30,44.0,12.0,1.5,17.8,15.0,10.28,0.05
2018,10,2,6,45,22.0,21.0,1.6,17.95,22.5,18.97,10.37
2018,10,2,7,0,0.0,30.0,1.7,18.1,30.0,27.84,18.58
2018,10,2,7,15,0.0,33.5,1.75,18.4,33.5,31.09,21.7
2018,10,2,7,30,0.0,37.0,1.8,18.7,37.0,34.35,23.36
2018,10,2,7,45,4.0,58.5,1.85,18.95,60.0,54.86,40.4
2018,10,2,8,0,8.0,80.0,1.9,19.2,83.0,75.46,57.29
2018,10,2,8,15,8.0,106.0,2.0,19.45,109.5,99.48,76.95
2018,10,2,8,30,8.0,132.0,2.1,19.7,136.0,123.7,96.5
2018,10,2,8,45,6.0,144.0,2.2,19.95,147.0,134.9,105.29
2018,10,2,9,0,4.0,156.0,2.3,20.2,158.0,145.91,113.81
2018,10,2,9,15,19.0,192.0,2.4,20.45,203.0,186.68,145.99
2018,10,2,9,30,34.0,228.0,2.5,20.7,248.0,231.08,180.65
2018,10,2,9,45,31.0,230.5,2.6,20.95,249.5,235.07,183.29
2018,10,2,10,0,28.0,233.0,2.7,21.2,251.0,238.56,185.61
2018,10,2,10,15,48.5,267.0,2.75,21.4,300.0,287.7,223.7
2018,10,2,10,30,69.0,301.0,2.8,21.6,349.0,339.3,263.06
2018,10,2,10,45,108.5,313.5,2.85,21.8,391.5,392.55,303.8
2018,10,2,11,0,148.0,326.0,2.9,22.0,434.0,442.81,341.89
2018,10,2,11,15,136.0,323.0,2.95,22.1,423.5,437.75,337.56
2018,10,2,11,30,124.0,320.0,3.0,22.2,413.0,431.31,332.45
2018,10,2,11,45,73.0,294.5,3.05,22.3,349.5,356.15,274.77
2018,10,2,12,0,22.0,269.0,3.1,22.4,286.0,277.82,213.74
2018,10,2,12,15,15.0,229.5,3.15,22.4,241.0,233.04,179.41
2018,10,2,12,30,8.0,190.0,3.2,22.4,196.0,188.07,144.43
2018,10,2,12,45,94.0,241.5,3.25,22.35,310.0,341.85,266.57
2018,10,2,13,0,180.0,293.0,3.3,22.3,424.0,480.88,373.3
2018,10,2,13,15,173.5,296.5,3.35,22.2,419.5,481.28,373.27
2018,10,2,13,30,167.0,300.0,3.4,22.1,415.0,481.16,373.56
2018,10,2,13,45,181.0,296.0,3.45,21.95,416.5,490.98,382.16
2018,10,2,14,0,195.0,292.0,3.5,21.8,418.0,499.92,390.13
2018,10,2,14,15,148.0,271.5,3.55,21.6,364.0,433.64,340.06
2018,10,2,14,30,101.0,251.0,3.6,21.4,310.0,354.49,279.49
2018,10,2,14,45,124.5,233.5,3.65,21.2,301.5,367.97,291.85
2018,10,2,15,0,148.0,216.0,3.7,21.0,293.0,366.08,292.14
2018,10,2,15,15,227.0,191.5,3.7,21.0,297.5,411.09,330.03
2018,10,2,15,30,306.0,167.0,3.7,21.0,302.0,436.48,352.28
2018,10,2,15,45,229.0,146.0,3.65,20.55,240.5,345.59,280.48
2018,10,2,16,0,152.0,125.0,3.6,20.1,179.0,248.4,202.18
2018,10,2,16,15,76.0,94.5,3.45,19.85,121.5,157.43,126.79
2018,10,2,16,30,0.0,64.0,3.3,19.6,64.0,60.79,45.24
2018,10,2,16,45,77.0,50.0,3.2,19.4,62.5,99.84,78.48
2018,10,2,17,0,154.0,36.0,3.1,19.2,61.0,136.92,107.47
2018,10,2,17,15,86.5,23.5,2.85,19.0,36.5,73.5,52.56
2018,10,2,17,30,19.0,11.0,2.6,18.8,12.0,19.98,1.53
2018,10,2,17,45,9.5,5.5,2.4,18.6,6.0,8.46,0.0
2018,10,2,18,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,18.35,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,18.1,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,18.1,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,5,45,20.5,3.0,0.8,18.15,2.0,0.0,0.0
2018,10,3,6,0,41.0,6.0,0.8,18.2,4.0,0.0,0.0
2018,10,3,6,15,41.0,5.0,0.9,18.25,5.5,4.77,0.0
2018,10,3,6,30,41.0,4.0,1.0,18.3,7.0,2.67,0.0
2018,10,3,6,45,20.5,5.5,1.1,18.4,7.0,4.75,0.0
2018,10,3,7,0,0.0,7.0,1.2,18.5,7.0,6.48,0.0
2018,10,3,7,15,0.0,12.0,1.25,18.6,12.0,11.11,4.14
2018,10,3,7,30,0.0,17.0,1.3,18.7,17.0,15.75,7.69
2018,10,3,7,45,0.0,26.5,1.4,18.8,26.5,24.58,15.16
2018,10,3,8,0,0.0,36.0,1.5,18.9,36.0,33.42,22.58
2018,10,3,8,15,0.0,38.0,1.6,19.0,38.0,35.29,24.07
2018,10,3,8,30,0.0,40.0,1.7,19.1,40.0,37.16,25.54
2018,10,3,8,45,0.0,50.0,1.8,19.2,50.0,46.49,33.21
2018,10,3,9,0,0.0,60.0,1.9,19.3,60.0,55.82,40.8
2018,10,3,9,15,3.5,103.5,1.9,19.4,105.5,97.99,75.22
2018,10,3,9,30,7.0,147.0,1.9,19.5,151.0,140.47,109.31
2018,10,3,9,45,4.5,153.5,1.9,19.6,156.0,145.73,113.14
2018,10,3,10,0,2.0,160.0,1.9,19.7,161.0,150.75,116.83
2018,10,3,10,15,67.5,210.5,1.9,19.8,257.0,245.67,192.83
2018,10,3,10,30,133.0,261.0,1.9,19.9,353.0,350.88,274.56
2018,10,3,10,45,153.5,299.0,1.85,20.0,408.0,411.59,319.71
2018,10,3,11,0,174.0,337.0,1.8,20.1,463.0,474.27,365.62
2018,10,3,11,15,147.5,320.0,1.8,20.1,428.0,444.06,342.5
2018,10,3,11,30,121.0,303.0,1.8,20.1,393.0,411.21,317.78
2018,10,3,11,45,65.5,261.0,1.85,20.1,309.5,315.06,244.4
2018,10,3,12,0,10.0,219.0,1.9,20.1,226.0,217.55,168.01
2018,10,3,12,15,56.0,266.0,2.0,20.1,307.5,316.9,246.6
2018,10,3,12,30,102.0,313.0,2.1,20.1,389.0,423.89,328.31
2018,10,3,12,45,139.0,321.5,2.2,20.05,423.0,470.96,364.36
2018,10,3,13,0,176.0,330.0,2.3,20.0,457.0,518.28,400.67
2018,10,3,13,15,157.5,313.5,2.3,19.95,424.5,485.45,376.32
2018,10,3,13,30,139.0,297.0,2.3,19.9,392.0,451.73,351.57
2018,10,3,13,45,268.5,250.0,2.35,19.85,425.0,533.0,417.41
2018,10,3,14,0,398.0,203.0,2.4,19.8,458.0,611.25,479.26
2018,10,3,14,15,378.5,179.5,2.35,19.8,411.5,562.37,443.49
2018,10,3,14,30,359.0,156.0,2.3,19.8,365.0,511.97,407.0
2018,10,3,14,45,480.5,127.5,2.3,19.75,386.5,582.55,463.78
2018,10,3,15,0,602.0,99.0,2.3,19.7,408.0,636.76,505.27
2018,10,3,15,15,541.0,102.5,2.3,19.7,361.5,575.19,460.21
2018,10,3,15,30,480.0,106.0,2.3,19.7,315.0,515.13,415.1
2018,10,3,15,45,459.0,101.0,2.25,19.65,282.0,470.03,380.99
2018,10,3,16,0,438.0,96.0,2.2,19.6,249.0,432.28,351.43
2018,10,3,16,15,238.0,95.5,2.2,19.5,177.0,273.34,222.81
2018,10,3,16,30,38.0,95.0,2.2,19.4,105.0,127.32,100.71
2018,10,3,16,45,107.0,69.5,2.2,19.3,88.5,142.53,113.48
2018,10,3,17,0,176.0,44.0,2.2,19.2,72.0,159.64,125.24
2018,10,3,17,15,193.5,33.0,2.1,18.95,53.0,146.66,108.22
2018,10,3,17,30,211.0,22.0,2.0,18.7,34.0,122.69,14.58
2018,10,3,17,45,105.5,11.0,1.9,18.5,17.0,45.9,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,4,6,15,0.0,1.5,1.8,16.95,1.5,1.43,0.0
2018,10,4,6,30,0.0,3.0,1.9,17.1,3.0,2.77,0.0
2018,10,4,6,45,0.0,6.5,2.0,17.2,6.5,6.01,0.0
2018,10,4,7,0,0.0,10.0,2.1,17.3,10.0,9.26,2.41
2018,10,4,7,15,0.0,17.5,2.15,17.4,17.5,16.21,8.67
2018,10,4,7,30,0.0,25.0,2.2,17.5,25.0,23.18,14.03
2018,10,4,7,45,0.5,47.5,2.25,17.6,47.5,44.19,31.8
2018,10,4,8,0,1.0,70.0,2.3,17.7,70.0,65.27,49.44
2018,10,4,8,15,1.0,81.5,2.4,17.8,81.5,75.9,58.17
2018,10,4,8,30,1.0,93.0,2.5,17.9,93.0,86.59,66.86
2018,10,4,8,45,2.0,106.5,2.55,18.0,107.5,99.51,77.29
2018,10,4,9,0,3.0,120.0,2.6,18.1,122.0,112.63,87.8
2018,10,4,9,15,13.5,167.5,2.75,18.15,175.5,161.66,127.4
2018,10,4,9,30,24.0,215.0,2.9,18.2,229.0,212.32,167.74
2018,10,4,9,45,18.5,200.5,3.0,18.25,211.5,197.62,155.64
2018,10,4,10,0,13.0,186.0,3.1,18.3,194.0,182.0,142.91
2018,10,4,10,15,13.5,201.5,3.25,18.35,210.5,197.98,155.49
2018,10,4,10,30,14.0,217.0,3.4,18.4,227.0,214.12,168.09
2018,10,4,10,45,45.0,263.5,3.55,18.4,296.0,288.98,227.61
2018,10,4,11,0,76.0,310.0,3.7,18.4,365.0,363.05,285.51
2018,10,4,11,15,77.5,320.0,3.8,18.4,376.5,378.88,297.43
2018,10,4,11,30,79.0,330.0,3.9,18.4,388.0,394.74,309.57
2018,10,4,11,45,85.5,335.0,4.05,18.4,398.0,409.65,321.26
2018,10,4,12,0,92.0,340.0,4.2,18.4,408.0,424.67,333.07
2018,10,4,12,15,120.5,342.0,4.35,18.35,431.0,468.09,367.35
2018,10,4,12,30,149.0,344.0,4.5,18.3,454.0,500.83,393.48
2018,10,4,12,45,132.5,334.0,4.6,18.25,430.5,478.85,376.83
2018,10,4,13,0,116.0,324.0,4.7,18.2,407.0,455.89,359.52
2018,10,4,13,15,122.0,320.5,4.7,18.15,405.5,460.43,363.74
2018,10,4,13,30,128.0,317.0,4.7,18.1,404.0,464.47,367.56
2018,10,4,13,45,239.0,269.0,4.75,18.0,423.5,527.33,420.54
2018,10,4,14,0,350.0,221.0,4.8,17.9,443.0,572.22,459.48
2018,10,4,14,15,584.0,152.5,4.7,17.85,499.5,720.63,577.3
2018,10,4,14,30,818.0,84.0,4.6,17.8,556.0,829.87,658.31
2018,10,4,14,45,805.5,80.5,4.55,17.7,518.0,797.18,635.1
2018,10,4,15,0,793.0,77.0,4.5,17.6,480.0,762.0,610.76
2018,10,4,15,15,769.5,74.5,4.5,17.6,436.5,717.08,578.89
2018,10,4,15,30,746.0,72.0,4.5,17.6,393.0,670.88,545.54
2018,10,4,15,45,719.5,68.0,4.4,17.45,347.5,619.72,507.58
2018,10,4,16,0,693.0,64.0,4.3,17.3,302.0,568.19,468.32
2018,10,4,16,15,651.5,58.5,4.3,17.15,254.0,505.25,417.5
2018,10,4,16,30,610.0,53.0,4.3,17.0,206.0,447.68,368.93
2018,10,4,16,45,538.5,47.5,4.3,16.8,159.5,372.91,304.5
2018,10,4,17,0,467.0,42.0,4.3,16.6,113.0,303.83,242.51
2018,10,4,17,15,332.0,32.5,4.3,16.45,73.0,208.56,154.79
2018,10,4,17,30,197.0,23.0,4.3,16.3,33.0,115.37,0.0
2018,10,4,17,45,98.5,11.5,4.3,16.1,16.5,43.76,0.0
2018,10,4,18,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,5,6,15,121.0,12.0,3.0,14.9,19.5,11.44,0.0
2018,10,5,6,30,242.0,24.0,3.0,15.2,39.0,20.11,0.42
2018,10,5,6,45,383.0,32.0,3.0,15.5,81.5,25.23,15.5
2018,10,5,7,0,524.0,40.0,3.0,15.8,124.0,30.29,20.8
2018,10,5,7,15,594.0,45.0,2.8,15.95,172.5,35.61,25.87
2018,10,5,7,30,664.0,50.0,2.6,16.1,221.0,74.67,37.56
2018,10,5,7,45,707.5,53.5,2.45,16.25,270.5,125.82,69.84
2018,10,5,8,0,751.0,57.0,2.3,16.4,320.0,181.91,114.71
2018,10,5,8,15,780.0,60.0,2.3,16.6,367.5,238.76,164.74
2018,10,5,8,30,809.0,63.0,2.3,16.8,415.0,300.44,219.76
2018,10,5,8,45,829.0,65.0,2.3,17.0,458.5,357.6,270.93
2018,10,5,9,0,849.0,67.0,2.3,17.2,502.0,415.62,321.56
2018,10,5,9,15,769.5,98.0,2.3,17.4,515.5,455.68,357.03
2018,10,5,9,30,690.0,129.0,2.3,17.6,529.0,486.42,383.21
2018,10,5,9,45,736.0,122.5,2.3,17.75,571.5,543.39,428.57
2018,10,5,10,0,782.0,116.0,2.3,17.9,614.0,602.77,474.53
2018,10,5,10,15,844.5,97.0,2.2,18.1,655.5,659.8,517.62
2018,10,5,10,30,907.0,78.0,2.1,18.3,697.0,720.5,560.96
2018,10,5,10,45,911.0,79.0,2.05,18.5,715.5,760.6,587.46
2018,10,5,11,0,915.0,80.0,2.0,18.7,734.0,798.02,611.92
2018,10,5,11,15,915.5,81.5,1.95,18.9,744.5,830.31,632.56
2018,10,5,11,30,916.0,83.0,1.9,19.1,755.0,859.39,650.87
2018,10,5,11,45,884.0,98.5,1.85,19.3,749.5,872.47,658.24
2018,10,5,12,0,852.0,114.0,1.8,19.5,744.0,880.78,662.63
2018,10,5,12,15,700.0,177.5,2.0,19.55,693.0,840.58,637.2
2018,10,5,12,30,548.0,241.0,2.2,19.6,642.0,777.25,593.13
2018,10,5,12,45,490.5,249.5,2.4,19.65,604.0,741.42,568.99
2018,10,5,13,0,433.0,258.0,2.6,19.7,566.0,702.66,541.94
2018,10,5,13,15,629.5,182.5,2.85,19.7,616.0,810.0,625.25
2018,10,5,13,30,826.0,107.0,3.1,19.7,666.0,900.93,690.39
2018,10,5,13,45,850.5,92.5,3.35,19.7,647.5,893.94,687.41
2018,10,5,14,0,875.0,78.0,3.6,19.7,629.0,890.43,687.69
2018,10,5,14,15,863.0,76.0,3.75,19.6,595.0,865.08,672.22
2018,10,5,14,30,851.0,74.0,3.9,19.5,561.0,836.73,654.61
2018,10,5,14,45,834.5,71.5,4.1,19.4,521.0,801.17,631.76
2018,10,5,15,0,818.0,69.0,4.3,19.3,481.0,763.29,606.83
2018,10,5,15,15,795.0,67.0,4.3,19.3,437.0,725.47,580.54
2018,10,5,15,30,772.0,65.0,4.3,19.3,393.0,679.5,547.73
2018,10,5,15,45,728.5,64.0,4.6,19.0,344.0,619.02,504.85
2018,10,5,16,0,685.0,63.0,4.9,18.7,295.0,559.37,460.64
2018,10,5,16,15,591.5,63.5,5.05,18.4,240.5,474.87,392.31
2018,10,5,16,30,498.0,64.0,5.2,18.1,186.0,393.4,324.26
2018,10,5,16,45,422.0,53.0,5.35,17.8,139.5,314.91,256.94
2018,10,5,17,0,346.0,42.0,5.5,17.5,93.0,243.1,193.27
2018,10,5,17,15,267.0,31.5,5.55,17.2,61.5,178.07,129.31
2018,10,5,17,30,188.0,21.0,5.6,16.9,30.0,108.19,0.0
2018,10,5,17,45,94.0,10.5,5.6,16.6,15.0,41.05,0.0
2018,10,5,18,0,0.0,0.0,5.6,16.3,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.55,16.25,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.4,16.1,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.75,16.05,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.85,16.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,16.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.05,16.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.15,16.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,15.95,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,15.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,15.8,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.85,15.75,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.55,15.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,10,6,6,15,116.5,11.0,4.0,15.95,18.0,10.48,0.0
2018,10,6,6,30,233.0,22.0,4.2,16.2,36.0,18.24,0.0
2018,10,6,6,45,375.0,30.5,4.35,16.45,78.0,23.97,14.24
2018,10,6,7,0,517.0,39.0,4.5,16.7,120.0,29.54,20.01
2018,10,6,7,15,359.0,41.5,4.55,16.9,107.5,29.39,20.25
2018,10,6,7,30,201.0,44.0,4.6,17.1,95.0,44.09,25.67
2018,10,6,7,45,100.5,63.5,4.6,17.3,89.0,65.95,45.8
2018,10,6,8,0,0.0,83.0,4.6,17.5,83.0,76.6,59.02
2018,10,6,8,15,0.5,100.0,4.65,17.7,100.0,92.3,71.94
2018,10,6,8,30,1.0,117.0,4.7,17.9,117.0,108.19,84.86
2018,10,6,8,45,20.5,156.0,4.75,18.1,166.0,150.77,119.23
2018,10,6,9,0,40.0,195.0,4.8,18.3,215.0,196.36,155.83
2018,10,6,9,15,142.5,220.0,4.8,18.5,300.5,272.34,216.51
2018,10,6,9,30,245.0,245.0,4.8,18.7,386.0,361.02,287.1
2018,10,6,9,45,369.0,230.0,4.85,18.95,456.5,432.45,344.3
2018,10,6,10,0,493.0,215.0,4.9,19.2,527.0,519.25,413.03
2018,10,6,10,15,664.0,164.0,4.9,19.35,603.0,610.11,485.19
2018,10,6,10,30,835.0,113.0,4.9,19.5,679.0,707.54,561.32
2018,10,6,10,45,889.0,95.5,4.95,19.65,713.5,760.12,599.42
2018,10,6,11,0,943.0,78.0,5.0,19.8,748.0,815.88,639.21
2018,10,6,11,15,945.5,78.5,5.05,19.9,759.5,849.49,662.76
2018,10,6,11,30,948.0,79.0,5.1,20.0,771.0,879.89,684.1
2018,10,6,11,45,949.0,79.5,5.1,20.1,774.5,905.65,701.84
2018,10,6,12,0,950.0,80.0,5.1,20.2,778.0,927.88,717.12
2018,10,6,12,15,947.5,80.0,5.15,20.25,772.5,942.77,727.81
2018,10,6,12,30,945.0,80.0,5.2,20.3,767.0,953.85,735.99
2018,10,6,12,45,941.0,79.5,5.25,20.35,754.0,959.13,740.26
2018,10,6,13,0,937.0,79.0,5.3,20.4,741.0,960.54,742.01
2018,10,6,13,15,930.5,78.5,5.35,20.45,720.0,955.8,739.59
2018,10,6,13,30,924.0,78.0,5.4,20.5,699.0,947.28,734.68
2018,10,6,13,45,914.0,77.5,5.45,20.55,670.5,931.87,725.01
2018,10,6,14,0,904.0,77.0,5.5,20.6,642.0,912.97,712.95
2018,10,6,14,15,892.0,75.0,5.65,20.6,607.0,887.14,696.64
2018,10,6,14,30,880.0,73.0,5.8,20.6,572.0,858.2,677.96
2018,10,6,14,45,863.0,71.5,5.9,20.55,531.5,822.79,654.2
2018,10,6,15,0,846.0,70.0,6.0,20.5,491.0,785.01,628.39
2018,10,6,15,15,823.0,67.5,6.0,20.5,446.0,745.75,600.6
2018,10,6,15,30,800.0,65.0,6.0,20.5,401.0,698.23,566.07
2018,10,6,15,45,766.5,62.5,6.15,20.25,352.5,642.08,525.07
2018,10,6,16,0,733.0,60.0,6.3,20.0,304.0,585.97,482.79
2018,10,6,16,15,683.0,55.5,6.3,19.7,253.5,517.42,426.97
2018,10,6,16,30,633.0,51.0,6.3,19.4,203.0,451.2,370.96
2018,10,6,16,45,553.0,45.5,6.3,19.05,155.0,374.95,304.59
2018,10,6,17,0,473.0,40.0,6.3,18.7,107.0,301.53,238.38
2018,10,6,17,15,332.5,30.5,6.3,18.4,68.0,204.59,144.81
2018,10,6,17,30,192.0,21.0,6.3,18.1,29.0,107.16,0.0
2018,10,6,17,45,96.0,10.5,6.35,17.75,14.5,10.01,0.0
2018,10,6,18,0,0.0,0.0,6.4,17.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.3,17.3,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,17.2,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,17.15,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,17.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.95,17.05,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,17.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,17.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,17.25,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,17.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.6,17.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.5,17.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.4,17.7,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.3,17.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.2,17.95,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.1,18.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,5.0,18.25,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.9,18.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.8,18.4,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,18.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,18.35,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,18.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,18.2,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,18.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,17.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,17.4,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,17.25,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,17.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,17.05,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,16.95,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,10,7,6,15,131.0,11.5,4.85,17.2,18.5,10.96,0.0
2018,10,7,6,30,262.0,23.0,5.0,17.5,37.0,19.48,0.0
2018,10,7,6,45,409.0,30.0,5.2,17.8,80.0,23.69,13.75
2018,10,7,7,0,556.0,37.0,5.4,18.1,123.0,30.54,20.7
2018,10,7,7,15,627.0,42.0,5.55,18.3,172.5,33.19,23.41
2018,10,7,7,30,698.0,47.0,5.7,18.5,222.0,72.59,34.92
2018,10,7,7,45,742.0,50.0,5.85,18.7,272.5,125.3,67.53
2018,10,7,8,0,786.0,53.0,6.0,18.9,323.0,182.94,113.47
2018,10,7,8,15,815.0,55.5,5.95,19.15,371.5,243.81,167.07
2018,10,7,8,30,844.0,58.0,5.9,19.4,420.0,304.26,221.74
2018,10,7,8,45,863.0,61.0,5.85,19.65,465.0,363.82,275.69
2018,10,7,9,0,882.0,64.0,5.8,19.9,510.0,424.09,329.09
2018,10,7,9,15,896.5,66.0,5.75,20.15,550.0,481.73,379.0
2018,10,7,9,30,911.0,68.0,5.7,20.4,590.0,539.0,427.1
2018,10,7,9,45,920.5,70.0,5.65,20.65,623.5,592.8,471.08
2018,10,7,10,0,930.0,72.0,5.6,20.9,657.0,645.18,512.68
2018,10,7,10,15,937.5,73.0,5.5,21.1,684.0,693.55,550.07
2018,10,7,10,30,945.0,74.0,5.4,21.3,711.0,739.81,583.5
2018,10,7,10,45,949.0,74.5,5.35,21.55,729.5,780.63,611.81
2018,10,7,11,0,953.0,75.0,5.3,21.8,748.0,818.63,637.81
2018,10,7,11,15,954.0,76.0,5.2,21.95,758.5,851.78,660.1
2018,10,7,11,30,955.0,77.0,5.1,22.1,769.0,881.61,679.87
2018,10,7,11,45,954.5,77.5,5.05,22.25,772.0,906.16,696.13
2018,10,7,12,0,954.0,78.0,5.0,22.4,775.0,927.08,709.88
2018,10,7,12,15,949.5,79.0,4.95,22.5,769.0,941.29,719.14
2018,10,7,12,30,945.0,80.0,4.9,22.6,763.0,951.64,725.86
2018,10,7,12,45,937.5,81.5,4.85,22.75,749.0,955.96,728.4
2018,10,7,13,0,930.0,83.0,4.8,22.9,735.0,956.41,728.45
2018,10,7,13,15,924.0,82.5,4.8,22.9,714.5,952.12,726.2
2018,10,7,13,30,918.0,82.0,4.8,22.9,694.0,944.07,721.54
2018,10,7,13,45,908.0,81.0,4.85,22.95,665.5,928.12,711.75
2018,10,7,14,0,898.0,80.0,4.9,23.0,637.0,908.69,699.62
2018,10,7,14,15,886.5,77.5,4.95,23.0,602.0,882.8,683.1
2018,10,7,14,30,875.0,75.0,5.0,23.0,567.0,853.8,664.33
2018,10,7,14,45,860.5,72.5,5.05,23.0,527.0,819.4,641.52
2018,10,7,15,0,846.0,70.0,5.1,23.0,487.0,782.49,616.65
2018,10,7,15,15,822.5,67.5,5.1,23.0,441.5,742.86,589.2
2018,10,7,15,30,799.0,65.0,5.1,23.0,396.0,695.03,555.15
2018,10,7,15,45,768.5,61.5,4.95,22.8,348.0,639.87,514.71
2018,10,7,16,0,738.0,58.0,4.8,22.6,300.0,584.55,473.07
2018,10,7,16,15,691.5,53.0,4.55,22.25,250.0,517.55,419.22
2018,10,7,16,30,645.0,48.0,4.3,21.9,200.0,452.64,365.09
2018,10,7,16,45,568.5,42.0,4.1,21.55,152.0,373.07,297.46
2018,10,7,17,0,492.0,36.0,3.9,21.2,104.0,304.56,235.98
2018,10,7,17,15,348.5,28.0,3.8,20.75,66.0,208.01,140.39
2018,10,7,17,30,205.0,20.0,3.7,20.3,28.0,96.15,0.0
2018,10,7,17,45,102.5,10.0,3.6,19.9,14.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,19.3,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,18.95,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,18.65,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,18.2,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,18.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,17.9,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,17.9,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.95,17.95,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.15,17.95,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.25,17.85,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,17.55,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,17.45,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,8,6,15,125.0,11.0,3.4,17.75,17.5,10.48,0.0
2018,10,8,6,30,250.0,22.0,3.5,18.1,35.0,18.63,0.0
2018,10,8,6,45,396.0,29.0,3.6,18.4,76.5,22.89,12.9
2018,10,8,7,0,542.0,36.0,3.7,18.7,118.0,29.7,19.89
2018,10,8,7,15,613.0,40.5,3.85,18.95,166.5,31.93,22.24
2018,10,8,7,30,684.0,45.0,4.0,19.2,215.0,69.51,32.91
2018,10,8,7,45,728.0,48.5,4.15,19.45,264.5,121.72,64.94
2018,10,8,8,0,772.0,52.0,4.3,19.7,314.0,178.85,110.08
2018,10,8,8,15,800.5,54.5,4.35,20.0,361.5,238.64,162.27
2018,10,8,8,30,829.0,57.0,4.4,20.3,409.0,297.99,215.44
2018,10,8,8,45,849.0,58.5,4.5,20.55,452.5,355.49,267.21
2018,10,8,9,0,869.0,60.0,4.6,20.8,496.0,413.8,318.6
2018,10,8,9,15,883.5,61.5,4.55,21.1,535.0,470.09,366.79
2018,10,8,9,30,898.0,63.0,4.5,21.4,574.0,526.03,413.13
2018,10,8,9,45,907.5,64.5,4.45,21.65,606.5,578.52,455.45
2018,10,8,10,0,917.0,66.0,4.4,21.9,639.0,629.63,495.4
2018,10,8,10,15,924.5,67.0,4.35,22.1,665.5,677.25,531.71
2018,10,8,10,30,932.0,68.0,4.3,22.3,692.0,722.81,564.26
2018,10,8,10,45,937.0,68.5,4.2,22.5,711.0,763.7,592.14
2018,10,8,11,0,942.0,69.0,4.1,22.7,730.0,801.9,617.79
2018,10,8,11,15,945.0,69.5,4.0,22.85,741.5,835.6,640.14
2018,10,8,11,30,948.0,70.0,3.9,23.0,753.0,866.12,660.11
2018,10,8,11,45,948.5,70.5,3.8,23.15,756.5,891.19,676.21
2018,10,8,12,0,949.0,71.0,3.7,23.3,760.0,912.71,689.84
2018,10,8,12,15,947.5,71.0,3.65,23.35,755.0,928.22,699.97
2018,10,8,12,30,946.0,71.0,3.6,23.4,750.0,939.95,707.66
2018,10,8,12,45,941.0,71.5,3.55,23.45,737.0,945.26,711.13
2018,10,8,13,0,936.0,72.0,3.5,23.5,724.0,946.71,712.17
2018,10,8,13,15,929.0,71.0,3.55,23.45,702.5,940.72,709.28
2018,10,8,13,30,922.0,70.0,3.6,23.4,681.0,930.96,704.01
2018,10,8,13,45,913.0,70.0,3.6,23.35,653.5,916.93,695.63
2018,10,8,14,0,904.0,70.0,3.6,23.3,626.0,899.41,684.98
2018,10,8,14,15,891.5,69.0,3.65,23.2,591.5,874.24,669.5
2018,10,8,14,30,879.0,68.0,3.7,23.1,557.0,846.02,651.85
2018,10,8,14,45,860.5,66.5,3.75,22.95,516.5,809.34,628.16
2018,10,8,15,0,842.0,65.0,3.8,22.8,476.0,770.39,602.57
2018,10,8,15,15,818.5,62.5,3.8,22.8,431.0,724.31,570.8
2018,10,8,15,30,795.0,60.0,3.8,22.8,386.0,683.16,542.13
2018,10,8,15,45,760.5,58.0,3.9,22.35,338.0,627.35,502.88
2018,10,8,16,0,726.0,56.0,4.0,21.9,290.0,571.71,462.24
2018,10,8,16,15,674.0,52.0,4.0,21.4,240.5,503.19,408.04
2018,10,8,16,30,622.0,48.0,4.0,20.9,191.0,437.23,353.58
2018,10,8,16,45,539.5,42.0,4.0,20.4,144.0,360.03,287.75
2018,10,8,17,0,457.0,36.0,4.0,19.9,97.0,286.33,222.09
2018,10,8,17,15,317.5,27.5,4.0,19.35,61.0,191.54,123.76
2018,10,8,17,30,178.0,19.0,4.0,18.8,25.0,84.5,0.0
2018,10,8,17,45,89.0,9.5,4.0,18.3,12.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,4.0,17.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,17.05,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.35,16.7,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
