Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.35,15.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,9,6,15,102.5,11.0,0.35,15.45,16.0,10.48,0.0
2018,10,9,6,30,205.0,22.0,0.4,15.6,32.0,18.81,0.0
2018,10,9,6,45,345.5,30.5,0.5,15.8,71.5,24.43,14.2
2018,10,9,7,0,486.0,39.0,0.6,16.0,111.0,29.94,20.39
2018,10,9,7,15,339.5,34.5,0.7,16.2,94.0,24.09,15.66
2018,10,9,7,30,193.0,30.0,0.8,16.4,77.0,30.86,15.05
2018,10,9,7,45,96.5,43.5,0.95,16.65,67.0,48.44,31.38
2018,10,9,8,0,0.0,57.0,1.1,16.9,57.0,52.99,39.34
2018,10,9,8,15,0.0,79.0,1.1,17.15,79.0,73.34,56.28
2018,10,9,8,30,0.0,101.0,1.1,17.4,101.0,93.48,72.76
2018,10,9,8,45,19.5,143.0,1.1,17.7,152.5,138.67,109.09
2018,10,9,9,0,39.0,185.0,1.1,18.0,204.0,187.0,147.42
2018,10,9,9,15,137.5,208.0,1.05,18.35,284.0,258.9,203.56
2018,10,9,9,30,236.0,231.0,1.0,18.7,364.0,342.95,268.33
2018,10,9,9,45,355.0,220.5,0.9,19.05,434.0,414.48,322.67
2018,10,9,10,0,474.0,210.0,0.8,19.4,504.0,501.22,386.98
2018,10,9,10,15,377.0,246.0,0.8,19.7,486.0,492.28,378.53
2018,10,9,10,30,280.0,282.0,0.8,20.0,468.0,479.79,367.57
2018,10,9,10,45,214.5,302.5,0.75,20.3,447.5,459.75,351.2
2018,10,9,11,0,149.0,323.0,0.7,20.6,427.0,440.86,335.31
2018,10,9,11,15,141.0,329.0,0.95,20.6,428.5,448.4,342.07
2018,10,9,11,30,133.0,335.0,1.2,20.6,430.0,455.04,347.77
2018,10,9,11,45,127.0,336.5,1.45,20.6,427.5,457.78,350.61
2018,10,9,12,0,121.0,338.0,1.7,20.6,425.0,459.76,352.82
2018,10,9,12,15,137.0,338.0,2.0,20.45,436.0,478.97,368.72
2018,10,9,12,30,153.0,338.0,2.3,20.3,447.0,498.1,384.5
2018,10,9,12,45,116.5,314.5,2.55,20.15,396.5,442.97,343.73
2018,10,9,13,0,80.0,291.0,2.8,20.0,346.0,373.22,291.37
2018,10,9,13,15,77.5,288.0,3.05,19.8,340.0,369.75,289.78
2018,10,9,13,30,75.0,285.0,3.3,19.6,334.0,366.12,287.79
2018,10,9,13,45,93.0,274.5,3.5,19.4,333.0,372.25,294.12
2018,10,9,14,0,111.0,264.0,3.7,19.2,332.0,391.49,310.49
2018,10,9,14,15,99.5,247.0,3.8,19.0,305.5,348.75,277.98
2018,10,9,14,30,88.0,230.0,3.9,18.8,279.0,319.75,255.93
2018,10,9,14,45,146.0,204.0,4.0,18.6,277.5,351.03,283.55
2018,10,9,15,0,204.0,178.0,4.1,18.4,276.0,378.4,307.78
2018,10,9,15,15,243.0,149.0,4.1,18.4,255.0,369.23,302.37
2018,10,9,15,30,282.0,120.0,4.1,18.4,234.0,356.18,293.69
2018,10,9,15,45,463.5,93.0,3.9,18.0,252.5,455.7,376.51
2018,10,9,16,0,645.0,66.0,3.7,17.6,271.0,531.42,437.48
2018,10,9,16,15,620.0,58.5,3.65,17.3,228.0,479.1,394.13
2018,10,9,16,30,595.0,51.0,3.6,17.0,185.0,427.32,349.8
2018,10,9,16,45,412.0,46.0,3.6,16.75,127.5,296.24,239.54
2018,10,9,17,0,229.0,41.0,3.6,16.5,70.0,180.61,140.41
2018,10,9,17,15,163.5,28.0,3.65,16.2,44.0,124.11,74.47
2018,10,9,17,30,98.0,15.0,3.7,15.9,18.0,50.56,0.0
2018,10,9,17,45,49.0,7.5,3.8,15.65,9.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,10,6,15,60.5,10.5,0.7,14.8,13.5,10.01,0.0
2018,10,10,6,30,121.0,21.0,0.8,14.9,27.0,16.8,0.0
2018,10,10,6,45,193.5,35.5,0.95,15.0,57.5,27.85,16.71
2018,10,10,7,0,266.0,50.0,1.1,15.1,88.0,38.42,27.74
2018,10,10,7,15,332.5,62.0,1.1,15.2,129.0,46.59,35.53
2018,10,10,7,30,399.0,74.0,1.1,15.3,170.0,76.56,48.0
2018,10,10,7,45,534.5,72.5,1.1,15.4,232.0,118.17,71.27
2018,10,10,8,0,670.0,71.0,1.1,15.5,294.0,174.94,112.23
2018,10,10,8,15,706.0,74.5,1.05,15.65,341.0,229.12,158.86
2018,10,10,8,30,742.0,78.0,1.0,15.8,388.0,288.75,210.93
2018,10,10,8,45,769.0,80.5,0.95,16.0,432.0,345.19,260.17
2018,10,10,9,0,796.0,83.0,0.9,16.2,476.0,403.44,309.55
2018,10,10,9,15,817.5,83.5,0.8,16.4,515.5,458.68,354.81
2018,10,10,9,30,839.0,84.0,0.7,16.6,555.0,514.42,398.6
2018,10,10,9,45,859.0,83.0,0.6,16.85,589.5,567.45,438.51
2018,10,10,10,0,879.0,82.0,0.5,17.1,624.0,620.14,476.48
2018,10,10,10,15,886.5,83.0,0.5,17.35,649.5,666.11,509.45
2018,10,10,10,30,894.0,84.0,0.5,17.6,675.0,710.11,539.61
2018,10,10,10,45,898.0,85.5,0.5,17.8,693.5,749.89,565.1
2018,10,10,11,0,902.0,87.0,0.5,18.0,712.0,787.04,588.56
2018,10,10,11,15,904.0,87.5,0.8,18.15,722.5,818.73,613.43
2018,10,10,11,30,906.0,88.0,1.1,18.3,733.0,847.31,636.06
2018,10,10,11,45,905.5,88.5,1.35,18.4,735.5,870.56,654.34
2018,10,10,12,0,905.0,89.0,1.6,18.5,738.0,890.36,670.27
2018,10,10,12,15,902.5,89.0,1.85,18.55,732.5,904.32,682.36
2018,10,10,12,30,900.0,89.0,2.1,18.6,727.0,914.64,692.0
2018,10,10,12,45,895.5,89.0,2.3,18.6,714.0,919.5,697.59
2018,10,10,13,0,891.0,89.0,2.5,18.6,701.0,920.68,700.77
2018,10,10,13,15,823.0,109.5,2.7,18.55,662.0,891.71,683.36
2018,10,10,13,30,755.0,130.0,2.9,18.5,623.0,856.33,661.39
2018,10,10,13,45,729.5,131.5,3.1,18.4,591.0,831.05,646.35
2018,10,10,14,0,704.0,133.0,3.3,18.3,559.0,803.17,629.1
2018,10,10,14,15,763.0,108.5,3.5,18.15,546.0,811.7,638.12
2018,10,10,14,30,822.0,84.0,3.7,18.0,533.0,819.15,646.22
2018,10,10,14,45,801.0,82.0,3.85,17.8,493.0,781.1,621.08
2018,10,10,15,0,780.0,80.0,4.0,17.6,453.0,741.03,594.27
2018,10,10,15,15,753.5,77.0,4.0,17.6,408.5,693.76,560.53
2018,10,10,15,30,727.0,74.0,4.0,17.6,364.0,645.45,525.37
2018,10,10,15,45,684.0,71.0,4.2,17.05,316.5,588.49,484.09
2018,10,10,16,0,641.0,68.0,4.4,16.5,269.0,529.38,438.37
2018,10,10,16,15,581.0,63.0,4.25,16.25,221.0,458.79,379.9
2018,10,10,16,30,521.0,58.0,4.1,16.0,173.0,391.71,322.39
2018,10,10,16,45,430.5,50.0,4.0,15.7,128.5,309.17,250.64
2018,10,10,17,0,340.0,42.0,3.9,15.4,84.0,233.95,182.42
2018,10,10,17,15,220.0,29.5,3.75,15.25,51.5,148.54,81.16
2018,10,10,17,30,100.0,17.0,3.6,15.1,19.0,52.92,0.0
2018,10,10,17,45,50.0,8.5,3.4,15.0,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,11,6,15,0.0,5.5,0.85,14.7,5.5,5.24,0.0
2018,10,11,6,30,0.0,11.0,0.9,14.8,11.0,10.48,0.0
2018,10,11,6,45,0.0,26.0,0.95,14.85,26.0,23.91,13.26
2018,10,11,7,0,0.0,41.0,1.0,14.9,41.0,37.27,26.72
2018,10,11,7,15,4.5,61.5,1.0,15.0,62.5,54.85,42.77
2018,10,11,7,30,9.0,82.0,1.0,15.1,84.0,73.42,56.42
2018,10,11,7,45,21.5,103.5,1.0,15.15,110.0,94.88,73.93
2018,10,11,8,0,34.0,125.0,1.0,15.2,136.0,116.74,91.57
2018,10,11,8,15,46.0,145.5,0.95,15.4,163.0,141.14,111.23
2018,10,11,8,30,58.0,166.0,0.9,15.6,190.0,167.22,132.18
2018,10,11,8,45,290.0,150.5,0.85,15.8,290.5,239.76,186.39
2018,10,11,9,0,522.0,135.0,0.8,16.0,391.0,338.79,263.12
2018,10,11,9,15,650.5,117.5,0.75,16.3,462.5,413.67,321.85
2018,10,11,9,30,779.0,100.0,0.7,16.6,534.0,498.75,387.32
2018,10,11,9,45,797.0,100.0,0.65,16.85,567.0,549.4,425.65
2018,10,11,10,0,815.0,100.0,0.6,17.1,600.0,599.71,462.68
2018,10,11,10,15,825.5,102.5,0.55,17.45,627.0,647.11,496.06
2018,10,11,10,30,836.0,105.0,0.5,17.8,654.0,693.0,527.26
2018,10,11,10,45,842.5,105.5,0.4,18.15,672.5,732.14,551.15
2018,10,11,11,0,849.0,106.0,0.3,18.5,691.0,768.96,572.46
2018,10,11,11,15,853.0,106.5,0.35,18.8,702.0,796.64,590.02
2018,10,11,11,30,857.0,107.0,0.4,19.1,713.0,825.58,608.55
2018,10,11,11,45,858.5,107.0,0.4,19.4,716.5,848.93,622.45
2018,10,11,12,0,860.0,107.0,0.4,19.7,720.0,869.09,634.36
2018,10,11,12,15,862.0,105.5,0.6,19.85,716.0,884.76,647.81
2018,10,11,12,30,864.0,104.0,0.8,20.0,712.0,897.05,659.2
2018,10,11,12,45,865.5,101.0,1.05,20.1,700.5,903.75,667.89
2018,10,11,13,0,867.0,98.0,1.3,20.2,689.0,906.9,674.04
2018,10,11,13,15,860.5,97.0,1.45,20.2,669.0,901.5,673.25
2018,10,11,13,30,854.0,96.0,1.6,20.2,649.0,892.61,670.18
2018,10,11,13,45,844.5,94.5,1.8,20.2,621.5,884.66,668.29
2018,10,11,14,0,835.0,93.0,2.0,20.2,594.0,865.84,658.82
2018,10,11,14,15,821.5,90.5,2.15,20.05,560.0,839.18,643.68
2018,10,11,14,30,808.0,88.0,2.3,19.9,526.0,809.68,626.32
2018,10,11,14,45,789.0,85.5,2.5,19.8,486.5,773.03,603.71
2018,10,11,15,0,770.0,83.0,2.7,19.7,447.0,734.28,578.98
2018,10,11,15,15,743.5,79.0,2.7,19.7,402.5,686.14,545.43
2018,10,11,15,30,717.0,75.0,2.7,19.7,358.0,637.0,510.48
2018,10,11,15,45,679.0,71.0,3.0,19.3,311.0,582.93,472.62
2018,10,11,16,0,641.0,67.0,3.3,18.9,264.0,526.17,429.37
2018,10,11,16,15,584.0,61.0,3.5,18.5,216.0,456.38,373.41
2018,10,11,16,30,527.0,55.0,3.7,18.1,168.0,389.96,317.71
2018,10,11,16,45,437.0,47.0,3.9,17.75,124.0,307.86,247.08
2018,10,11,17,0,347.0,39.0,4.1,17.4,80.0,233.29,179.37
2018,10,11,17,15,225.5,27.0,4.25,16.95,48.5,143.47,65.53
2018,10,11,17,30,104.0,15.0,4.4,16.5,17.0,52.18,0.0
2018,10,11,17,45,52.0,7.5,4.55,16.05,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,6,15,80.0,10.0,1.55,15.3,13.0,0.0,0.0
2018,10,12,6,30,160.0,20.0,1.6,15.5,26.0,19.06,0.0
2018,10,12,6,45,289.0,30.0,1.65,15.7,62.0,24.44,13.21
2018,10,12,7,0,418.0,40.0,1.7,15.9,98.0,31.29,21.37
2018,10,12,7,15,498.5,47.0,1.7,16.15,144.0,35.15,25.29
2018,10,12,7,30,579.0,54.0,1.7,16.4,190.0,67.45,35.57
2018,10,12,7,45,630.0,59.0,1.7,16.7,238.0,115.39,64.71
2018,10,12,8,0,681.0,64.0,1.7,17.0,286.0,171.55,108.48
2018,10,12,8,15,715.5,68.0,1.75,17.45,333.0,225.92,155.24
2018,10,12,8,30,750.0,72.0,1.8,17.9,380.0,283.6,205.9
2018,10,12,8,45,774.0,75.0,1.8,18.3,423.0,339.71,255.27
2018,10,12,9,0,798.0,78.0,1.8,18.7,466.0,397.26,304.63
2018,10,12,9,15,820.5,79.0,1.75,19.2,506.0,453.3,351.1
2018,10,12,9,30,843.0,80.0,1.7,19.7,546.0,509.93,396.36
2018,10,12,9,45,864.0,78.0,1.7,20.2,580.5,562.44,437.28
2018,10,12,10,0,885.0,76.0,1.7,20.7,615.0,614.65,476.65
2018,10,12,10,15,893.5,77.0,1.65,21.15,641.0,661.28,510.43
2018,10,12,10,30,902.0,78.0,1.6,21.6,667.0,706.01,541.19
2018,10,12,10,45,907.0,79.0,1.55,22.0,685.5,746.06,566.77
2018,10,12,11,0,912.0,80.0,1.5,22.4,704.0,783.52,590.18
2018,10,12,11,15,915.5,80.5,1.5,22.7,715.5,816.46,611.0
2018,10,12,11,30,919.0,81.0,1.5,23.0,727.0,846.36,629.67
2018,10,12,11,45,920.5,81.5,1.5,23.25,730.5,871.38,645.17
2018,10,12,12,0,922.0,82.0,1.5,23.5,734.0,893.0,658.47
2018,10,12,12,15,920.5,81.5,1.65,23.6,729.0,907.34,669.35
2018,10,12,12,30,919.0,81.0,1.8,23.7,724.0,918.0,677.97
2018,10,12,12,45,915.5,80.5,1.95,23.75,711.0,923.15,683.21
2018,10,12,13,0,912.0,80.0,2.1,23.8,698.0,924.55,686.11
2018,10,12,13,15,906.0,79.5,2.35,23.65,677.5,919.97,686.62
2018,10,12,13,30,900.0,79.0,2.6,23.5,657.0,911.73,684.6
2018,10,12,13,45,891.0,78.0,2.8,23.4,629.5,896.64,677.31
2018,10,12,14,0,882.0,77.0,3.0,23.3,602.0,878.15,667.63
2018,10,12,14,15,869.5,75.0,3.15,23.1,567.5,852.15,652.54
2018,10,12,14,30,857.0,73.0,3.3,22.9,533.0,823.19,635.2
2018,10,12,14,45,840.0,71.0,3.45,22.65,493.5,787.79,613.1
2018,10,12,15,0,823.0,69.0,3.6,22.4,454.0,756.86,593.82
2018,10,12,15,15,797.5,66.5,3.6,22.4,409.0,709.83,561.1
2018,10,12,15,30,772.0,64.0,3.6,22.4,364.0,661.61,526.92
2018,10,12,15,45,737.0,60.5,3.85,21.75,316.5,604.71,487.18
2018,10,12,16,0,702.0,57.0,4.1,21.1,269.0,548.09,445.01
2018,10,12,16,15,648.5,52.0,4.1,20.6,220.5,479.01,389.42
2018,10,12,16,30,595.0,47.0,4.1,20.1,172.0,412.67,333.64
2018,10,12,16,45,507.5,40.5,4.15,19.55,126.5,335.31,266.7
2018,10,12,17,0,420.0,34.0,4.2,19.0,81.0,261.28,198.18
2018,10,12,17,15,260.0,22.5,4.15,18.6,47.0,151.81,51.06
2018,10,12,17,30,100.0,11.0,4.1,18.2,13.0,46.62,0.0
2018,10,12,17,45,50.0,5.5,4.1,17.8,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,17.25,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.5,16.85,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,16.75,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,13,6,15,101.0,9.5,1.25,15.5,13.5,0.0,0.0
2018,10,13,6,30,202.0,19.0,1.2,15.7,27.0,18.11,0.0
2018,10,13,6,45,345.5,27.5,1.2,15.9,64.5,22.22,11.06
2018,10,13,7,0,489.0,36.0,1.2,16.1,102.0,27.86,18.35
2018,10,13,7,15,456.0,44.5,1.2,16.4,126.5,33.05,23.41
2018,10,13,7,30,423.0,53.0,1.2,16.7,151.0,59.19,33.04
2018,10,13,7,45,232.0,86.5,1.25,16.95,142.0,98.15,67.22
2018,10,13,8,0,41.0,120.0,1.3,17.2,133.0,113.66,88.06
2018,10,13,8,15,97.5,142.5,1.4,17.45,180.5,149.6,115.57
2018,10,13,8,30,154.0,165.0,1.5,17.7,228.0,193.65,150.19
2018,10,13,8,45,223.0,179.0,1.55,18.0,281.0,241.95,188.33
2018,10,13,9,0,292.0,193.0,1.6,18.3,334.0,297.76,232.66
2018,10,13,9,15,305.0,208.0,1.7,18.5,366.0,336.42,263.97
2018,10,13,9,30,318.0,223.0,1.8,18.7,398.0,376.06,295.55
2018,10,13,9,45,328.0,236.5,1.85,18.85,426.0,413.44,324.8
2018,10,13,10,0,338.0,250.0,1.9,19.0,454.0,451.18,353.81
2018,10,13,10,15,437.5,230.0,2.0,19.15,506.0,519.43,406.75
2018,10,13,10,30,537.0,210.0,2.1,19.3,558.0,589.51,460.35
2018,10,13,10,45,568.5,205.0,2.2,19.4,583.0,631.06,491.51
2018,10,13,11,0,600.0,200.0,2.3,19.5,608.0,676.41,525.19
2018,10,13,11,15,535.0,227.0,2.35,19.6,595.0,671.56,520.3
2018,10,13,11,30,470.0,254.0,2.4,19.7,582.0,664.79,514.1
2018,10,13,11,45,362.5,288.5,2.45,19.75,542.0,615.31,476.2
2018,10,13,12,0,255.0,323.0,2.5,19.8,502.0,570.56,441.11
2018,10,13,12,15,232.0,324.0,2.6,19.8,486.0,547.18,424.4
2018,10,13,12,30,209.0,325.0,2.7,19.8,470.0,533.58,414.43
2018,10,13,12,45,198.5,319.5,2.75,19.8,455.0,522.63,406.66
2018,10,13,13,0,188.0,314.0,2.8,19.8,440.0,510.69,398.12
2018,10,13,13,15,234.0,295.0,2.85,19.7,447.5,533.4,417.45
2018,10,13,13,30,280.0,276.0,2.9,19.6,455.0,568.68,445.67
2018,10,13,13,45,417.5,227.0,2.9,19.5,480.5,649.12,509.58
2018,10,13,14,0,555.0,178.0,2.9,19.4,506.0,711.21,559.23
2018,10,13,14,15,723.0,123.0,2.9,19.3,524.0,792.08,619.41
2018,10,13,14,30,891.0,68.0,2.9,19.2,542.0,843.12,656.8
2018,10,13,14,45,873.5,66.0,2.9,19.05,501.0,806.47,632.14
2018,10,13,15,0,856.0,64.0,2.9,18.9,460.0,767.49,606.2
2018,10,13,15,15,831.0,62.0,2.9,18.9,415.0,720.76,573.77
2018,10,13,15,30,806.0,60.0,2.9,18.9,370.0,678.94,544.36
2018,10,13,15,45,770.5,56.5,2.85,18.5,321.0,620.56,502.12
2018,10,13,16,0,735.0,53.0,2.8,18.1,272.0,562.45,457.94
2018,10,13,16,15,680.0,49.0,2.8,17.8,222.5,492.53,401.43
2018,10,13,16,30,625.0,45.0,2.8,17.5,173.0,425.37,344.63
2018,10,13,16,45,532.5,38.5,2.75,17.15,126.5,339.31,270.36
2018,10,13,17,0,440.0,32.0,2.7,16.8,80.0,267.13,201.45
2018,10,13,17,15,272.5,22.0,2.7,16.5,46.5,154.0,26.53
2018,10,13,17,30,105.0,12.0,2.7,16.2,13.0,49.1,0.0
2018,10,13,17,45,52.5,6.0,2.65,15.9,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,14,6,15,0.0,4.0,1.45,14.6,4.0,0.0,0.0
2018,10,14,6,30,0.0,8.0,1.4,14.8,8.0,7.63,0.0
2018,10,14,6,45,0.0,20.5,1.35,15.0,20.5,19.03,8.26
2018,10,14,7,0,0.0,33.0,1.3,15.2,33.0,30.51,20.65
2018,10,14,7,15,0.0,51.5,1.15,15.4,51.5,46.7,35.45
2018,10,14,7,30,0.0,70.0,1.0,15.6,70.0,63.13,47.86
2018,10,14,7,45,0.0,80.0,0.9,15.8,80.0,72.88,56.23
2018,10,14,8,0,0.0,90.0,0.8,16.0,90.0,82.49,64.27
2018,10,14,8,15,28.5,116.5,0.85,16.25,128.0,112.36,87.9
2018,10,14,8,30,57.0,143.0,0.9,16.5,166.0,146.79,115.29
2018,10,14,8,45,154.0,169.5,0.95,16.75,241.0,209.06,163.84
2018,10,14,9,0,251.0,196.0,1.0,17.0,316.0,283.98,222.59
2018,10,14,9,15,426.5,173.0,1.0,17.2,397.0,360.73,282.32
2018,10,14,9,30,602.0,150.0,1.0,17.4,478.0,454.63,355.03
2018,10,14,9,45,757.5,113.0,1.05,17.65,551.0,536.55,418.25
2018,10,14,10,0,913.0,76.0,1.1,17.9,624.0,628.25,487.64
2018,10,14,10,15,923.0,77.0,1.1,18.2,651.5,676.9,522.77
2018,10,14,10,30,933.0,78.0,1.1,18.5,679.0,723.69,555.47
2018,10,14,10,45,940.5,78.5,1.15,18.8,699.0,766.02,583.54
2018,10,14,11,0,948.0,79.0,1.2,19.1,719.0,805.81,609.65
2018,10,14,11,15,953.0,79.5,1.2,19.45,731.5,840.88,631.62
2018,10,14,11,30,958.0,80.0,1.2,19.8,744.0,872.86,651.38
2018,10,14,11,45,961.0,79.5,1.2,20.1,748.0,898.8,667.2
2018,10,14,12,0,964.0,79.0,1.2,20.4,752.0,921.22,680.76
2018,10,14,12,15,965.0,78.5,1.2,20.7,748.0,938.27,690.9
2018,10,14,12,30,966.0,78.0,1.2,21.0,744.0,951.53,698.75
2018,10,14,12,45,963.5,77.0,1.25,21.25,731.0,957.24,702.84
2018,10,14,13,0,961.0,76.0,1.3,21.5,718.0,959.02,704.64
2018,10,14,13,15,957.0,75.5,1.35,21.65,698.0,956.14,703.89
2018,10,14,13,30,953.0,75.0,1.4,21.8,678.0,949.39,700.81
2018,10,14,13,45,946.5,73.0,1.45,22.0,650.0,934.8,692.63
2018,10,14,14,0,940.0,71.0,1.5,22.2,622.0,916.53,682.17
2018,10,14,14,15,927.5,70.0,1.55,22.2,586.5,890.78,667.29
2018,10,14,14,30,915.0,69.0,1.6,22.2,551.0,861.89,650.23
2018,10,14,14,45,898.5,66.5,1.65,22.2,509.5,824.91,627.45
2018,10,14,15,0,882.0,64.0,1.7,22.2,468.0,785.45,602.61
2018,10,14,15,15,857.0,61.5,1.7,22.2,421.5,737.35,570.7
2018,10,14,15,30,832.0,59.0,1.7,22.2,375.0,694.05,541.52
2018,10,14,15,45,798.0,56.0,1.8,21.9,326.0,636.48,502.24
2018,10,14,16,0,764.0,53.0,1.9,21.6,277.0,578.96,460.48
2018,10,14,16,15,709.5,49.0,1.95,21.0,226.5,508.23,405.57
2018,10,14,16,30,655.0,45.0,2.0,20.4,176.0,440.09,349.78
2018,10,14,16,45,559.5,38.5,2.1,19.8,128.0,351.22,275.05
2018,10,14,17,0,464.0,32.0,2.2,19.2,80.0,276.81,203.72
2018,10,14,17,15,287.5,21.5,2.25,18.7,46.0,157.13,0.0
2018,10,14,17,30,111.0,11.0,2.3,18.2,12.0,50.0,0.0
2018,10,14,17,45,55.5,5.5,2.4,17.7,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,15,6,15,104.5,9.0,3.15,15.15,12.5,0.0,0.0
2018,10,15,6,30,209.0,18.0,3.3,15.4,25.0,17.16,0.0
2018,10,15,6,45,357.0,26.5,3.45,15.7,62.5,21.6,9.41
2018,10,15,7,0,505.0,35.0,3.6,16.0,100.0,27.28,17.7
2018,10,15,7,15,586.5,40.5,3.65,16.3,148.0,32.9,23.19
2018,10,15,7,30,668.0,46.0,3.7,16.6,196.0,65.15,32.15
2018,10,15,7,45,717.5,50.0,3.75,16.9,246.0,116.76,62.44
2018,10,15,8,0,767.0,54.0,3.8,17.2,296.0,173.97,106.92
2018,10,15,8,15,799.5,57.0,3.55,17.65,344.0,231.72,157.15
2018,10,15,8,30,832.0,60.0,3.3,18.1,392.0,294.26,212.71
2018,10,15,8,45,854.5,62.0,3.05,18.55,436.0,352.76,264.89
2018,10,15,9,0,877.0,64.0,2.8,19.0,480.0,412.29,316.51
2018,10,15,9,15,893.5,65.5,2.55,19.5,519.5,469.38,364.39
2018,10,15,9,30,910.0,67.0,2.3,20.0,559.0,526.25,410.07
2018,10,15,9,45,921.5,68.5,2.1,20.45,592.5,579.89,451.57
2018,10,15,10,0,933.0,70.0,1.9,20.9,626.0,632.26,490.3
2018,10,15,10,15,940.5,71.0,1.75,21.25,652.5,680.02,524.55
2018,10,15,10,30,948.0,72.0,1.6,21.6,679.0,725.65,555.28
2018,10,15,10,45,953.0,72.5,1.4,21.95,697.5,766.59,579.88
2018,10,15,11,0,958.0,73.0,1.2,22.3,716.0,804.76,601.74
2018,10,15,11,15,961.0,73.5,1.2,22.45,727.0,838.42,623.0
2018,10,15,11,30,964.0,74.0,1.2,22.6,738.0,868.84,642.04
2018,10,15,11,45,964.5,74.5,1.2,22.8,741.0,893.8,657.34
2018,10,15,12,0,965.0,75.0,1.2,23.0,744.0,915.15,670.36
2018,10,15,12,15,964.0,74.0,1.4,22.95,738.5,929.77,682.78
2018,10,15,12,30,963.0,73.0,1.6,22.9,733.0,940.55,692.78
2018,10,15,12,45,960.0,73.0,1.75,22.9,720.0,946.84,699.14
2018,10,15,13,0,957.0,73.0,1.9,22.9,707.0,949.24,703.06
2018,10,15,13,15,950.5,72.0,2.05,22.8,685.5,943.43,701.93
2018,10,15,13,30,944.0,71.0,2.2,22.7,664.0,933.79,698.35
2018,10,15,13,45,934.5,70.5,2.3,22.55,635.5,918.37,690.56
2018,10,15,14,0,925.0,70.0,2.4,22.4,607.0,899.41,680.42
2018,10,15,14,15,912.0,68.5,2.5,22.25,571.5,872.84,665.0
2018,10,15,14,30,899.0,67.0,2.6,22.1,536.0,843.2,647.31
2018,10,15,14,45,881.0,65.0,2.65,21.95,495.0,806.01,623.69
2018,10,15,15,0,863.0,63.0,2.7,21.8,454.0,766.5,598.06
2018,10,15,15,15,837.5,61.0,2.7,21.8,408.5,719.31,565.72
2018,10,15,15,30,812.0,59.0,2.7,21.8,363.0,677.01,536.28
2018,10,15,15,45,775.0,55.5,2.8,21.3,314.0,617.59,494.5
2018,10,15,16,0,738.0,52.0,2.9,20.8,265.0,558.55,450.27
2018,10,15,16,15,681.0,47.5,2.95,20.3,215.0,487.04,393.12
2018,10,15,16,30,624.0,43.0,3.0,19.8,165.0,418.52,335.62
2018,10,15,16,45,526.5,37.0,3.0,19.35,119.0,331.1,260.43
2018,10,15,17,0,429.0,31.0,3.0,18.9,73.0,258.38,187.92
2018,10,15,17,15,264.0,21.0,2.95,18.55,42.0,144.64,0.0
2018,10,15,17,30,99.0,11.0,2.9,18.2,11.0,45.48,0.0
2018,10,15,17,45,49.5,5.5,2.8,17.9,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,16,6,15,100.5,9.0,0.7,15.1,12.0,0.0,0.0
2018,10,16,6,30,201.0,18.0,0.7,15.2,24.0,17.16,0.0
2018,10,16,6,45,347.5,26.5,0.65,15.3,60.5,21.78,8.79
2018,10,16,7,0,494.0,35.0,0.6,15.4,97.0,27.43,17.88
2018,10,16,7,15,578.0,41.0,0.6,15.6,145.0,33.53,23.86
2018,10,16,7,30,662.0,47.0,0.6,15.8,193.0,65.13,32.77
2018,10,16,7,45,713.0,51.0,0.55,16.05,243.0,116.4,62.42
2018,10,16,8,0,764.0,55.0,0.5,16.3,293.0,173.48,106.04
2018,10,16,8,15,798.0,57.5,0.55,16.8,341.0,230.82,154.93
2018,10,16,8,30,832.0,60.0,0.6,17.3,389.0,293.08,209.04
2018,10,16,8,45,855.0,61.5,0.65,17.8,433.0,351.17,259.72
2018,10,16,9,0,878.0,63.0,0.7,18.3,477.0,410.32,309.96
2018,10,16,9,15,894.0,64.0,0.85,18.85,515.5,466.63,357.04
2018,10,16,9,30,910.0,65.0,1.0,19.4,554.0,522.65,402.41
2018,10,16,9,45,922.0,66.5,1.15,19.95,587.5,576.44,444.72
2018,10,16,10,0,934.0,68.0,1.3,20.5,621.0,629.01,484.88
2018,10,16,10,15,942.0,69.0,1.4,20.75,647.5,677.02,520.9
2018,10,16,10,30,950.0,70.0,1.5,21.0,674.0,722.93,553.98
2018,10,16,10,45,928.5,79.5,1.55,21.2,684.0,754.54,574.9
2018,10,16,11,0,907.0,89.0,1.6,21.4,694.0,781.66,592.77
2018,10,16,11,15,745.0,149.0,1.65,21.6,651.0,755.53,574.06
2018,10,16,11,30,583.0,209.0,1.7,21.8,608.0,706.43,537.51
2018,10,16,11,45,431.5,259.0,1.75,21.95,555.0,649.97,494.99
2018,10,16,12,0,280.0,309.0,1.8,22.1,502.0,575.8,438.98
2018,10,16,12,15,224.0,314.5,1.85,22.15,468.0,529.05,404.97
2018,10,16,12,30,168.0,320.0,1.9,22.2,434.0,491.36,376.6
2018,10,16,12,45,141.5,311.0,1.95,22.25,406.0,461.91,354.96
2018,10,16,13,0,115.0,302.0,2.0,22.3,378.0,431.4,332.27
2018,10,16,13,15,88.0,285.0,2.1,22.25,342.0,377.09,291.92
2018,10,16,13,30,61.0,268.0,2.2,22.2,306.0,335.56,260.54
2018,10,16,13,45,200.5,223.5,2.25,22.15,340.5,422.47,332.13
2018,10,16,14,0,340.0,179.0,2.3,22.1,375.0,520.65,409.82
2018,10,16,14,15,618.0,122.5,2.4,22.0,452.0,695.37,543.2
2018,10,16,14,30,896.0,66.0,2.5,21.9,529.0,836.71,644.36
2018,10,16,14,45,878.0,64.0,2.6,21.75,488.0,799.62,619.59
2018,10,16,15,0,860.0,62.0,2.7,21.6,447.0,760.22,594.26
2018,10,16,15,15,834.5,59.5,2.7,21.6,401.5,712.54,561.43
2018,10,16,15,30,809.0,57.0,2.7,21.6,356.0,669.76,531.51
2018,10,16,15,45,771.0,54.0,2.95,21.1,307.5,610.54,490.22
2018,10,16,16,0,733.0,51.0,3.2,20.6,259.0,551.8,446.15
2018,10,16,16,15,674.5,47.0,3.3,20.05,209.5,480.42,388.75
2018,10,16,16,30,616.0,43.0,3.4,19.5,160.0,412.09,331.01
2018,10,16,16,45,516.0,36.5,3.5,19.0,114.5,323.5,254.46
2018,10,16,17,0,416.0,30.0,3.6,18.5,69.0,250.17,178.67
2018,10,16,17,15,254.5,20.0,3.65,18.05,39.5,137.67,0.0
2018,10,16,17,30,93.0,10.0,3.7,17.6,10.0,42.18,0.0
2018,10,16,17,45,46.5,5.0,3.8,17.15,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,17,6,15,21.0,2.5,0.95,14.1,3.0,0.0,0.0
2018,10,17,6,30,42.0,5.0,1.0,14.2,6.0,4.77,0.0
2018,10,17,6,45,43.5,17.5,1.05,14.3,20.5,14.77,3.48
2018,10,17,7,0,45.0,30.0,1.1,14.4,35.0,26.38,16.95
2018,10,17,7,15,70.5,43.5,1.1,14.55,56.5,37.62,27.49
2018,10,17,7,30,96.0,57.0,1.1,14.7,78.0,53.35,37.34
2018,10,17,7,45,49.5,76.0,1.15,14.85,87.0,73.43,54.8
2018,10,17,8,0,3.0,95.0,1.2,15.0,96.0,87.18,68.36
2018,10,17,8,15,65.0,121.5,1.2,15.25,147.0,124.55,97.07
2018,10,17,8,30,127.0,148.0,1.2,15.5,198.0,170.7,133.45
2018,10,17,8,45,310.5,146.5,1.2,15.7,287.0,241.15,187.48
2018,10,17,9,0,494.0,145.0,1.2,15.9,376.0,333.2,259.88
2018,10,17,9,15,666.0,114.0,1.2,16.2,453.0,411.72,322.09
2018,10,17,9,30,838.0,83.0,1.2,16.5,530.0,503.66,394.19
2018,10,17,9,45,871.5,79.0,1.25,16.75,568.5,560.02,438.6
2018,10,17,10,0,905.0,75.0,1.3,17.0,607.0,617.35,482.79
2018,10,17,10,15,913.5,75.5,1.2,17.3,632.5,663.87,516.45
2018,10,17,10,30,922.0,76.0,1.1,17.6,658.0,708.42,547.27
2018,10,17,10,45,928.0,77.0,1.05,17.85,677.0,749.5,573.69
2018,10,17,11,0,934.0,78.0,1.0,18.1,696.0,787.98,597.91
2018,10,17,11,15,937.0,78.0,1.05,18.3,706.5,820.24,619.13
2018,10,17,11,30,940.0,78.0,1.1,18.5,717.0,849.34,638.25
2018,10,17,11,45,940.5,78.5,1.15,18.7,720.0,873.63,654.19
2018,10,17,12,0,941.0,79.0,1.2,18.9,723.0,894.4,667.9
2018,10,17,12,15,939.5,78.5,1.3,19.0,717.5,908.7,678.46
2018,10,17,12,30,938.0,78.0,1.4,19.1,712.0,919.25,686.74
2018,10,17,12,45,933.5,78.0,1.5,19.15,698.5,923.96,691.44
2018,10,17,13,0,929.0,78.0,1.6,19.2,685.0,924.87,693.8
2018,10,17,13,15,922.0,77.5,1.75,19.15,664.0,919.21,692.78
2018,10,17,13,30,915.0,77.0,1.9,19.1,643.0,909.84,689.34
2018,10,17,13,45,905.0,76.0,2.1,19.05,614.5,893.65,681.73
2018,10,17,14,0,895.0,75.0,2.3,19.0,586.0,874.05,671.62
2018,10,17,14,15,881.5,73.0,2.45,18.8,551.0,846.99,656.03
2018,10,17,14,30,868.0,71.0,2.6,18.6,516.0,817.0,638.12
2018,10,17,14,45,848.0,69.5,2.75,18.45,475.5,779.69,614.43
2018,10,17,15,0,828.0,68.0,2.9,18.3,435.0,746.92,593.54
2018,10,17,15,15,801.0,65.0,2.9,18.3,389.5,698.29,559.23
2018,10,17,15,30,774.0,62.0,2.9,18.3,344.0,648.59,523.42
2018,10,17,15,45,733.5,58.5,3.15,17.75,296.0,588.39,480.33
2018,10,17,16,0,693.0,55.0,3.4,17.2,248.0,528.9,434.14
2018,10,17,16,15,630.0,50.5,3.4,16.8,199.5,455.92,373.86
2018,10,17,16,30,567.0,46.0,3.4,16.4,151.0,391.52,317.84
2018,10,17,16,45,461.5,38.5,3.4,16.05,107.0,302.49,239.69
2018,10,17,17,0,356.0,31.0,3.4,15.7,63.0,222.66,156.08
2018,10,17,17,15,214.0,20.0,3.35,15.4,35.5,104.27,0.0
2018,10,17,17,30,72.0,9.0,3.3,15.1,8.0,8.58,0.0
2018,10,17,17,45,36.0,4.5,3.25,14.85,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,6,15,27.0,5.0,1.25,14.1,5.5,0.0,0.0
2018,10,18,6,30,54.0,10.0,1.2,14.2,11.0,9.53,0.0
2018,10,18,6,45,28.5,24.0,1.2,14.3,24.5,20.78,5.93
2018,10,18,7,0,3.0,38.0,1.2,14.4,38.0,34.23,23.52
2018,10,18,7,15,41.5,56.5,1.2,14.6,65.0,49.02,37.39
2018,10,18,7,30,80.0,75.0,1.2,14.8,92.0,66.36,48.67
2018,10,18,7,45,193.0,90.0,1.2,14.95,145.0,95.72,67.44
2018,10,18,8,0,306.0,105.0,1.2,15.1,198.0,140.97,99.9
2018,10,18,8,15,356.0,115.0,1.15,15.3,240.0,181.27,132.64
2018,10,18,8,30,406.0,125.0,1.1,15.5,282.0,228.04,171.66
2018,10,18,8,45,409.0,143.0,1.1,15.7,317.0,271.74,209.47
2018,10,18,9,0,412.0,161.0,1.1,15.9,352.0,315.45,246.4
2018,10,18,9,15,397.5,180.0,1.05,16.2,377.0,352.24,276.77
2018,10,18,9,30,383.0,199.0,1.0,16.5,402.0,383.48,301.8
2018,10,18,9,45,377.0,214.5,1.0,16.8,424.5,416.81,327.74
2018,10,18,10,0,371.0,230.0,1.0,17.1,447.0,448.9,351.99
2018,10,18,10,15,521.0,194.0,0.9,17.5,513.0,533.45,415.82
2018,10,18,10,30,671.0,158.0,0.8,17.9,579.0,626.29,483.21
2018,10,18,10,45,800.5,117.5,0.75,18.25,634.0,703.0,537.74
2018,10,18,11,0,930.0,77.0,0.7,18.6,689.0,781.79,589.02
2018,10,18,11,15,934.5,77.5,0.7,18.95,700.5,815.55,609.36
2018,10,18,11,30,939.0,78.0,0.7,19.3,712.0,846.26,628.12
2018,10,18,11,45,940.0,78.0,0.7,19.65,715.0,870.3,642.44
2018,10,18,12,0,941.0,78.0,0.7,20.0,718.0,890.85,654.58
2018,10,18,12,15,939.0,78.0,0.8,20.25,712.5,905.21,664.95
2018,10,18,12,30,937.0,78.0,0.9,20.5,707.0,915.84,673.1
2018,10,18,12,45,932.5,78.0,1.05,20.75,693.5,920.5,678.39
2018,10,18,13,0,928.0,78.0,1.2,21.0,680.0,921.37,681.29
2018,10,18,13,15,921.0,77.5,1.35,21.05,659.0,915.68,680.43
2018,10,18,13,30,914.0,77.0,1.5,21.1,638.0,906.3,677.15
2018,10,18,13,45,904.0,75.5,1.65,21.15,609.0,889.5,668.86
2018,10,18,14,0,894.0,74.0,1.8,21.2,580.0,869.29,658.17
2018,10,18,14,15,880.0,72.5,1.95,21.1,545.0,842.45,643.1
2018,10,18,14,30,866.0,71.0,2.1,21.0,510.0,812.72,625.74
2018,10,18,14,45,846.0,69.0,2.2,20.85,469.5,774.88,601.96
2018,10,18,15,0,826.0,67.0,2.3,20.7,429.0,741.55,580.94
2018,10,18,15,15,798.5,64.5,2.3,20.7,384.0,693.33,547.55
2018,10,18,15,30,771.0,62.0,2.3,20.7,339.0,644.07,512.68
2018,10,18,15,45,728.5,58.0,2.5,20.25,290.5,582.13,468.8
2018,10,18,16,0,686.0,54.0,2.7,19.8,242.0,521.1,421.84
2018,10,18,16,15,622.0,49.5,2.85,19.35,194.0,448.05,362.74
2018,10,18,16,30,558.0,45.0,3.0,18.9,146.0,383.72,307.66
2018,10,18,16,45,452.0,37.5,3.1,18.45,102.5,295.27,230.76
2018,10,18,17,0,346.0,30.0,3.2,18.0,59.0,215.19,143.77
2018,10,18,17,15,207.0,19.0,3.3,17.65,33.0,99.93,0.0
2018,10,18,17,30,68.0,8.0,3.4,17.3,7.0,0.0,0.0
2018,10,18,17,45,34.0,4.0,3.5,16.9,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
