Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,18,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.35,15.6,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,0.3,15.0,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,0.2,15.0,1.0,0.0,0.0
2018,11,28,7,15,0.0,5.5,0.5,15.1,5.5,5.24,0.0
2018,11,28,7,30,0.0,10.0,0.8,15.2,10.0,9.26,0.0
2018,11,28,7,45,16.0,23.0,1.05,15.3,25.5,21.87,11.85
2018,11,28,8,0,32.0,36.0,1.3,15.4,41.0,35.86,23.13
2018,11,28,8,15,39.0,47.5,1.45,15.5,55.5,49.35,34.33
2018,11,28,8,30,46.0,59.0,1.6,15.6,70.0,63.74,46.53
2018,11,28,8,45,62.0,71.5,1.7,15.7,89.0,83.29,62.88
2018,11,28,9,0,78.0,84.0,1.8,15.8,108.0,104.0,80.37
2018,11,28,9,15,92.5,108.5,1.8,15.95,140.5,137.6,108.62
2018,11,28,9,30,107.0,133.0,1.8,16.1,173.0,173.05,138.12
2018,11,28,9,45,99.5,143.5,1.75,16.2,183.0,186.47,149.49
2018,11,28,10,0,92.0,154.0,1.7,16.3,193.0,199.14,160.01
2018,11,28,10,15,74.5,164.0,1.8,16.4,197.0,199.89,160.66
2018,11,28,10,30,57.0,174.0,1.9,16.5,201.0,203.92,163.76
2018,11,28,10,45,139.0,187.0,2.0,16.6,255.5,276.59,223.36
2018,11,28,11,0,221.0,200.0,2.1,16.7,310.0,348.64,281.55
2018,11,28,11,15,314.5,189.0,2.1,16.75,349.0,415.57,335.3
2018,11,28,11,30,408.0,178.0,2.1,16.8,388.0,488.57,392.9
2018,11,28,11,45,374.5,185.0,2.15,16.85,378.5,484.31,389.05
2018,11,28,12,0,341.0,192.0,2.2,16.9,369.0,466.42,375.34
2018,11,28,12,15,227.5,207.5,2.4,16.9,325.0,406.75,327.6
2018,11,28,12,30,114.0,223.0,2.6,16.9,281.0,332.1,267.12
2018,11,28,12,45,137.5,215.0,2.85,16.95,283.5,343.99,278.01
2018,11,28,13,0,161.0,207.0,3.1,17.0,286.0,355.63,288.39
2018,11,28,13,15,252.0,192.0,3.2,16.95,310.5,422.97,344.19
2018,11,28,13,30,343.0,177.0,3.3,16.9,335.0,476.77,388.81
2018,11,28,13,45,366.0,161.0,3.4,16.9,321.0,474.85,388.47
2018,11,28,14,0,389.0,145.0,3.5,16.9,307.0,484.4,397.03
2018,11,28,14,15,517.5,113.0,3.45,16.9,311.0,537.0,441.09
2018,11,28,14,30,646.0,81.0,3.4,16.9,315.0,589.03,483.28
2018,11,28,14,45,630.0,74.5,3.3,16.9,283.0,556.91,457.76
2018,11,28,15,0,614.0,68.0,3.2,16.9,251.0,523.24,430.64
2018,11,28,15,15,585.5,61.5,3.2,16.9,215.5,480.17,395.32
2018,11,28,15,30,557.0,55.0,3.2,16.9,180.0,436.86,358.53
2018,11,28,15,45,488.5,49.0,2.85,16.75,142.0,370.99,301.76
2018,11,28,16,0,420.0,43.0,2.5,16.6,104.0,308.38,246.06
2018,11,28,16,15,272.0,33.0,2.5,16.5,67.0,205.55,154.11
2018,11,28,16,30,124.0,23.0,2.5,16.4,30.0,104.15,18.49
2018,11,28,16,45,62.0,11.5,2.45,16.35,15.0,36.98,0.0
2018,11,28,17,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,16.3,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.2,16.15,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.5,16.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.65,16.15,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.8,16.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,6.0,16.2,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.2,16.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.4,16.25,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.6,16.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.75,16.4,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,6.9,16.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,6.9,16.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.2,16.6,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.5,16.6,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.85,16.65,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.2,16.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.5,16.7,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.8,16.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,9.1,16.65,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.4,16.6,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.35,16.55,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.3,16.5,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.3,16.4,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.3,16.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,9.15,16.25,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,9.0,16.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.85,16.1,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.7,16.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.8,15.95,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,8.9,15.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,9.0,15.85,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.1,15.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.3,15.75,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.5,15.7,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.7,15.65,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.9,15.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.95,15.6,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,10.0,15.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,10.0,15.6,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,10.0,15.6,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,10.05,15.65,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,10.1,15.7,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,10.15,15.75,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.2,15.8,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.35,15.75,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.5,15.7,0.0,0.0,0.0
2018,11,29,6,45,0.5,1.5,10.65,15.7,1.5,0.0,0.0
2018,11,29,7,0,1.0,3.0,10.8,15.7,3.0,0.0,0.0
2018,11,29,7,15,20.0,17.0,10.8,15.65,18.5,16.2,0.0
2018,11,29,7,30,39.0,31.0,10.8,15.6,34.0,25.82,7.95
2018,11,29,7,45,94.5,50.0,10.8,15.55,63.0,43.25,27.9
2018,11,29,8,0,150.0,69.0,10.8,15.5,92.0,71.56,48.3
2018,11,29,8,15,173.5,78.5,10.75,15.55,113.0,94.48,66.17
2018,11,29,8,30,197.0,88.0,10.7,15.6,134.0,119.5,87.14
2018,11,29,8,45,117.0,69.0,10.65,15.6,97.5,94.96,70.9
2018,11,29,9,0,37.0,50.0,10.6,15.6,61.0,59.17,43.78
2018,11,29,9,15,38.5,81.0,10.45,15.6,94.0,89.91,70.12
2018,11,29,9,30,40.0,112.0,10.3,15.6,127.0,122.71,97.99
2018,11,29,9,45,114.5,134.5,10.15,15.65,181.5,183.77,149.08
2018,11,29,10,0,189.0,157.0,10.0,15.7,236.0,248.74,203.71
2018,11,29,10,15,257.0,163.5,9.75,15.7,278.0,305.91,252.0
2018,11,29,10,30,325.0,170.0,9.5,15.7,320.0,363.0,300.19
2018,11,29,10,45,275.0,175.5,9.25,15.75,306.0,352.67,291.68
2018,11,29,11,0,225.0,181.0,9.0,15.8,292.0,338.14,279.37
2018,11,29,11,15,120.0,149.0,8.8,15.8,208.5,234.39,192.71
2018,11,29,11,30,15.0,117.0,8.6,15.8,125.0,120.61,95.95
2018,11,29,11,45,8.5,110.0,8.35,15.8,114.5,109.5,86.54
2018,11,29,12,0,2.0,103.0,8.1,15.8,104.0,98.1,76.82
2018,11,29,12,15,261.5,104.0,8.0,15.8,237.0,324.84,272.03
2018,11,29,12,30,521.0,105.0,7.9,15.8,370.0,535.14,447.68
2018,11,29,12,45,671.0,92.5,7.75,15.8,426.0,641.42,533.41
2018,11,29,13,0,821.0,80.0,7.6,15.8,482.0,744.17,614.47
2018,11,29,13,15,736.5,92.0,7.45,15.8,442.5,698.49,578.47
2018,11,29,13,30,652.0,104.0,7.3,15.8,403.0,647.4,538.46
2018,11,29,13,45,461.5,123.5,7.1,15.8,329.0,515.68,431.11
2018,11,29,14,0,271.0,143.0,6.9,15.8,255.0,378.98,316.75
2018,11,29,14,15,345.5,119.5,6.8,15.75,251.0,417.19,350.21
2018,11,29,14,30,420.0,96.0,6.7,15.7,247.0,437.09,368.31
2018,11,29,14,45,431.5,88.0,6.55,15.6,229.0,427.68,360.68
2018,11,29,15,0,443.0,80.0,6.4,15.5,211.0,416.21,350.92
2018,11,29,15,15,436.0,71.5,6.4,15.5,185.0,394.87,332.03
2018,11,29,15,30,429.0,63.0,6.4,15.5,159.0,367.04,306.97
2018,11,29,15,45,362.0,52.0,6.6,15.35,121.0,300.58,248.81
2018,11,29,16,0,295.0,41.0,6.8,15.2,83.0,234.5,189.88
2018,11,29,16,15,202.5,31.0,6.95,15.1,55.0,165.99,124.98
2018,11,29,16,30,110.0,21.0,7.1,15.0,27.0,94.22,12.8
2018,11,29,16,45,55.0,10.5,7.25,14.9,13.5,33.07,0.0
2018,11,29,17,0,0.0,0.0,7.4,14.8,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,7.55,14.7,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,7.7,14.6,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,7.8,14.55,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,7.9,14.5,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,8.05,14.45,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.2,14.4,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.3,14.35,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.4,14.3,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.5,14.3,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.6,14.3,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.65,14.3,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,8.7,14.3,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,8.75,14.3,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,8.8,14.3,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,8.85,14.3,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,8.9,14.3,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,8.95,14.3,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,9.0,14.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,9.05,14.3,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.1,14.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,9.05,14.3,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,9.0,14.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,8.95,14.25,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,8.9,14.2,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,8.8,14.15,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,8.7,14.1,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.6,14.05,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.35,13.95,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.2,13.9,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,8.05,13.8,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,7.9,13.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,7.85,13.7,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,7.8,13.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,7.75,13.65,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,7.7,13.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.7,13.6,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.7,13.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.65,13.6,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.6,13.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.55,13.55,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.3,13.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.3,13.5,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.3,13.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.3,13.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.3,13.5,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.15,13.5,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2018,11,30,6,45,27.0,3.5,6.9,13.5,2.5,0.0,0.0
2018,11,30,7,0,54.0,7.0,6.8,13.5,5.0,0.0,0.0
2018,11,30,7,15,73.5,15.5,6.9,13.65,17.5,14.77,0.0
2018,11,30,7,30,93.0,24.0,7.0,13.8,30.0,19.89,3.45
2018,11,30,7,45,109.5,39.5,7.1,14.0,52.0,34.38,20.84
2018,11,30,8,0,126.0,55.0,7.2,14.2,74.0,57.67,37.9
2018,11,30,8,15,178.5,68.5,7.25,14.35,104.5,85.77,58.89
2018,11,30,8,30,231.0,82.0,7.3,14.5,135.0,119.66,86.06
2018,11,30,8,45,291.5,92.5,7.35,14.65,172.0,159.98,119.64
2018,11,30,9,0,352.0,103.0,7.4,14.8,209.0,205.38,158.48
2018,11,30,9,15,458.0,101.0,7.35,14.95,257.0,259.74,204.52
2018,11,30,9,30,564.0,99.0,7.3,15.1,305.0,326.16,261.29
2018,11,30,9,45,694.0,83.5,7.2,15.25,358.5,395.6,320.68
2018,11,30,10,0,824.0,68.0,7.1,15.4,412.0,474.02,387.34
2018,11,30,10,15,825.0,71.5,7.0,15.45,433.5,514.31,422.75
2018,11,30,10,30,826.0,75.0,6.9,15.5,455.0,552.48,455.61
2018,11,30,10,45,845.5,74.0,6.8,15.6,476.0,594.42,490.76
2018,11,30,11,0,865.0,73.0,6.7,15.7,497.0,631.75,521.69
2018,11,30,11,15,868.5,74.0,6.7,15.7,507.5,662.08,546.81
2018,11,30,11,30,872.0,75.0,6.7,15.7,518.0,689.74,568.88
2018,11,30,11,45,873.0,75.0,6.65,15.7,521.0,711.67,585.61
2018,11,30,12,0,874.0,75.0,6.6,15.7,524.0,730.57,600.04
2018,11,30,12,15,874.0,73.5,6.6,15.7,519.5,743.83,610.34
2018,11,30,12,30,874.0,72.0,6.6,15.7,515.0,753.84,618.26
2018,11,30,12,45,871.5,70.0,6.6,15.7,503.5,758.04,621.84
2018,11,30,13,0,869.0,68.0,6.6,15.7,492.0,758.9,622.98
2018,11,30,13,15,861.0,67.0,6.55,15.65,473.5,753.43,619.31
2018,11,30,13,30,853.0,66.0,6.5,15.6,455.0,744.72,613.25
2018,11,30,13,45,842.0,64.0,6.5,15.6,430.0,729.32,602.1
2018,11,30,14,0,831.0,62.0,6.5,15.6,405.0,710.96,588.64
2018,11,30,14,15,812.0,60.0,6.45,15.5,374.0,690.13,573.22
2018,11,30,14,30,793.0,58.0,6.4,15.4,343.0,660.61,550.71
2018,11,30,14,45,765.5,55.5,6.35,15.35,307.0,622.36,520.76
2018,11,30,15,0,738.0,53.0,6.3,15.3,271.0,582.65,488.98
2018,11,30,15,15,695.5,50.0,6.3,15.3,231.5,531.48,445.91
2018,11,30,15,30,653.0,47.0,6.3,15.3,192.0,480.37,401.27
2018,11,30,15,45,585.0,42.5,6.0,15.0,152.0,413.14,341.89
2018,11,30,16,0,517.0,38.0,5.7,14.7,112.0,354.87,287.66
2018,11,30,16,15,379.5,30.5,5.5,14.5,74.5,256.91,194.87
2018,11,30,16,30,242.0,23.0,5.3,14.3,37.0,157.03,19.41
2018,11,30,16,45,121.0,11.5,5.15,14.05,18.5,61.68,0.0
2018,11,30,17,0,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.7,13.35,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.6,13.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.75,13.85,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.05,13.95,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.6,14.1,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.6,14.2,0.0,0.0,0.0
2018,12,1,6,45,3.5,2.0,6.6,14.3,2.0,0.0,0.0
2018,12,1,7,0,7.0,4.0,6.6,14.4,4.0,0.0,0.0
2018,12,1,7,15,58.5,16.5,6.7,14.5,20.0,15.73,0.0
2018,12,1,7,30,110.0,29.0,6.8,14.6,36.0,23.65,3.02
2018,12,1,7,45,192.0,43.5,6.95,14.7,67.0,37.27,22.42
2018,12,1,8,0,274.0,58.0,7.1,14.8,98.0,69.76,42.63
2018,12,1,8,15,232.0,56.0,7.25,14.8,97.5,80.94,52.37
2018,12,1,8,30,190.0,54.0,7.4,14.8,97.0,86.51,59.73
2018,12,1,8,45,153.0,76.0,7.55,14.8,115.0,109.46,81.94
2018,12,1,9,0,116.0,98.0,7.7,14.8,133.0,127.71,99.75
2018,12,1,9,15,111.5,91.0,7.75,14.8,128.0,126.28,99.65
2018,12,1,9,30,107.0,84.0,7.8,14.8,123.0,123.84,98.5
2018,12,1,9,45,69.5,89.0,7.9,14.8,115.0,118.22,94.56
2018,12,1,10,0,32.0,94.0,8.0,14.8,107.0,105.31,83.85
2018,12,1,10,15,293.5,110.0,7.95,14.85,243.5,274.35,227.01
2018,12,1,10,30,555.0,126.0,7.9,14.9,380.0,454.46,377.08
2018,12,1,10,45,688.5,105.5,7.8,14.9,433.0,534.79,444.43
2018,12,1,11,0,822.0,85.0,7.7,14.9,486.0,619.46,514.86
2018,12,1,11,15,694.5,99.0,7.75,14.9,443.0,579.28,482.59
2018,12,1,11,30,567.0,113.0,7.8,14.9,400.0,528.47,441.19
2018,12,1,11,45,571.0,113.5,7.85,14.9,404.0,547.17,457.15
2018,12,1,12,0,575.0,114.0,7.9,14.9,408.0,563.97,471.32
2018,12,1,12,15,711.5,98.5,7.9,14.9,459.5,658.52,548.75
2018,12,1,12,30,848.0,83.0,7.9,14.9,511.0,751.24,622.16
2018,12,1,12,45,848.0,80.5,7.95,14.85,500.5,757.01,627.0
2018,12,1,13,0,848.0,78.0,8.0,14.8,490.0,759.49,629.67
2018,12,1,13,15,721.5,99.0,7.95,14.75,440.0,692.95,577.61
2018,12,1,13,30,595.0,120.0,7.9,14.7,390.0,620.02,519.47
2018,12,1,13,45,675.0,100.5,7.85,14.65,391.0,655.73,549.65
2018,12,1,14,0,755.0,81.0,7.8,14.6,392.0,682.39,571.72
2018,12,1,14,15,697.0,83.5,7.8,14.55,353.5,637.45,536.38
2018,12,1,14,30,639.0,86.0,7.8,14.5,315.0,587.69,496.62
2018,12,1,14,45,608.5,82.0,7.75,14.45,281.5,548.92,464.67
2018,12,1,15,0,578.0,78.0,7.7,14.4,248.0,509.22,431.19
2018,12,1,15,15,469.5,74.0,7.7,14.4,199.0,418.48,353.96
2018,12,1,15,30,361.0,70.0,7.7,14.4,150.0,330.26,277.59
2018,12,1,15,45,382.5,58.5,7.4,14.15,127.0,317.63,264.26
2018,12,1,16,0,404.0,47.0,7.1,13.9,104.0,302.75,246.66
2018,12,1,16,15,249.5,35.0,6.95,13.8,66.0,196.41,148.46
2018,12,1,16,30,95.0,23.0,6.8,13.7,28.0,83.08,4.97
2018,12,1,16,45,47.5,11.5,6.65,13.55,14.0,30.87,0.0
2018,12,1,17,0,0.0,0.0,6.5,13.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.5,13.35,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.5,13.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.5,13.05,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.45,12.95,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.35,12.85,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.3,12.8,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.25,12.75,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.15,12.65,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,6.05,12.55,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,5.95,12.45,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,5.85,12.35,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,5.75,12.25,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,5.7,12.15,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.65,12.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.55,11.95,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.45,11.8,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.4,11.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.35,11.55,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.25,11.45,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.15,11.35,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,5.05,11.25,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,2,6,45,29.0,3.5,3.05,10.8,2.5,0.0,0.0
2018,12,2,7,0,58.0,7.0,2.9,10.8,5.0,0.0,0.0
2018,12,2,7,15,120.5,15.0,2.8,10.95,19.5,14.3,0.0
2018,12,2,7,30,183.0,23.0,2.7,11.1,34.0,18.24,0.0
2018,12,2,7,45,226.0,35.0,2.55,11.3,60.0,29.93,19.34
2018,12,2,8,0,269.0,47.0,2.4,11.5,86.0,59.04,34.55
2018,12,2,8,15,294.0,59.5,2.4,11.65,114.5,91.09,58.81
2018,12,2,8,30,319.0,72.0,2.4,11.8,143.0,125.8,87.96
2018,12,2,8,45,315.0,88.0,2.4,11.9,169.5,159.66,118.9
2018,12,2,9,0,311.0,104.0,2.4,12.0,196.0,192.92,149.47
2018,12,2,9,15,380.5,109.0,2.3,12.1,236.0,239.38,189.02
2018,12,2,9,30,450.0,114.0,2.2,12.2,276.0,292.02,233.79
2018,12,2,9,45,624.5,93.0,2.1,12.25,338.5,372.06,299.79
2018,12,2,10,0,799.0,72.0,2.0,12.3,401.0,462.33,373.54
2018,12,2,10,15,842.0,67.5,1.9,12.4,433.0,514.65,416.57
2018,12,2,10,30,885.0,63.0,1.8,12.5,465.0,565.63,457.7
2018,12,2,10,45,894.0,63.5,1.7,12.55,483.5,604.48,488.41
2018,12,2,11,0,903.0,64.0,1.6,12.6,502.0,641.24,516.7
2018,12,2,11,15,908.0,64.0,1.55,12.75,513.0,672.5,540.35
2018,12,2,11,30,913.0,64.0,1.5,12.9,524.0,701.04,560.5
2018,12,2,11,45,915.0,64.5,1.45,13.0,528.0,725.19,576.97
2018,12,2,12,0,917.0,65.0,1.4,13.1,532.0,746.23,591.15
2018,12,2,12,15,915.5,64.5,1.35,13.2,528.0,760.26,600.31
2018,12,2,12,30,914.0,64.0,1.3,13.3,524.0,770.89,607.16
2018,12,2,12,45,910.0,63.0,1.3,13.4,512.5,775.56,610.49
2018,12,2,13,0,906.0,62.0,1.3,13.5,501.0,776.77,611.54
2018,12,2,13,15,813.0,78.5,1.25,13.55,461.0,734.03,580.82
2018,12,2,13,30,720.0,95.0,1.2,13.6,421.0,685.43,546.08
2018,12,2,13,45,544.0,121.0,1.1,13.6,359.5,578.82,466.16
2018,12,2,14,0,368.0,147.0,1.0,13.6,298.0,468.89,380.42
2018,12,2,14,15,267.0,145.5,1.05,13.6,250.5,377.1,309.05
2018,12,2,14,30,166.0,144.0,1.1,13.6,203.0,289.19,238.08
2018,12,2,14,45,163.5,130.0,1.1,13.6,183.0,269.32,222.62
2018,12,2,15,0,161.0,116.0,1.1,13.6,163.0,249.04,206.07
2018,12,2,15,15,135.0,100.0,1.1,13.6,135.5,210.44,173.64
2018,12,2,15,30,109.0,84.0,1.1,13.6,108.0,172.88,141.53
2018,12,2,15,45,80.5,68.0,1.2,13.4,83.5,135.15,108.85
2018,12,2,16,0,52.0,52.0,1.3,13.2,59.0,99.07,77.05
2018,12,2,16,15,29.5,35.0,1.35,13.1,38.5,57.69,39.76
2018,12,2,16,30,7.0,18.0,1.4,13.0,18.0,22.51,0.0
2018,12,2,16,45,3.5,9.0,1.45,12.85,9.0,10.04,0.0
2018,12,2,17,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,12,3,7,15,27.0,10.5,3.95,10.0,12.0,10.01,0.0
2018,12,3,7,30,54.0,21.0,4.0,10.3,24.0,17.47,0.0
2018,12,3,7,45,120.5,35.5,4.1,10.65,50.5,30.14,19.33
2018,12,3,8,0,187.0,50.0,4.2,11.0,77.0,56.16,35.12
2018,12,3,8,15,361.0,54.5,4.15,11.25,127.0,93.79,58.25
2018,12,3,8,30,535.0,59.0,4.1,11.5,177.0,151.87,100.8
2018,12,3,8,45,638.0,56.5,4.0,11.75,224.0,203.95,144.34
2018,12,3,9,0,741.0,54.0,3.9,12.0,271.0,266.47,198.53
2018,12,3,9,15,670.0,71.0,3.85,12.3,286.0,299.05,232.61
2018,12,3,9,30,599.0,88.0,3.8,12.6,301.0,324.19,258.75
2018,12,3,9,45,591.5,99.0,3.75,12.85,325.0,362.49,293.34
2018,12,3,10,0,584.0,110.0,3.7,13.1,349.0,398.87,325.23
2018,12,3,10,15,683.0,95.5,3.7,13.25,391.5,461.57,377.8
2018,12,3,10,30,782.0,81.0,3.7,13.4,434.0,528.67,433.19
2018,12,3,10,45,715.5,100.5,3.7,13.6,433.5,541.99,444.24
2018,12,3,11,0,649.0,120.0,3.7,13.8,433.0,547.72,448.86
2018,12,3,11,15,758.5,96.0,3.65,13.9,470.0,612.65,501.52
2018,12,3,11,30,868.0,72.0,3.6,14.0,507.0,677.81,552.99
2018,12,3,11,45,828.5,82.0,3.55,14.1,499.5,687.52,559.38
2018,12,3,12,0,789.0,92.0,3.5,14.2,492.0,688.37,559.51
2018,12,3,12,15,839.0,79.5,3.4,14.3,502.0,725.17,586.75
2018,12,3,12,30,889.0,67.0,3.3,14.4,512.0,754.08,607.64
2018,12,3,12,45,736.5,101.5,3.25,14.45,465.0,697.09,564.71
2018,12,3,13,0,584.0,136.0,3.2,14.5,418.0,625.2,509.28
2018,12,3,13,15,482.5,151.5,3.1,14.6,378.5,562.88,460.14
2018,12,3,13,30,381.0,167.0,3.0,14.7,339.0,503.99,412.72
2018,12,3,13,45,276.0,150.0,2.95,14.75,271.0,390.75,322.64
2018,12,3,14,0,171.0,133.0,2.9,14.8,203.0,278.44,230.84
2018,12,3,14,15,97.5,103.0,2.9,14.75,142.5,187.37,154.91
2018,12,3,14,30,24.0,73.0,2.9,14.7,82.0,89.88,71.57
2018,12,3,14,45,49.0,85.0,2.9,14.7,100.5,121.58,99.13
2018,12,3,15,0,74.0,97.0,2.9,14.7,119.0,164.7,135.6
2018,12,3,15,15,55.5,73.0,2.9,14.7,88.0,112.67,91.31
2018,12,3,15,30,37.0,49.0,2.9,14.7,57.0,71.96,56.25
2018,12,3,15,45,24.0,34.5,2.95,14.3,39.5,47.3,34.77
2018,12,3,16,0,11.0,20.0,3.0,13.9,22.0,24.76,15.14
2018,12,3,16,15,11.0,16.5,3.0,13.8,18.0,21.03,10.9
2018,12,3,16,30,11.0,13.0,3.0,13.7,14.0,17.29,0.0
2018,12,3,16,45,5.5,6.5,3.0,13.6,7.0,8.5,0.0
2018,12,3,17,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.75,11.45,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.9,11.35,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.95,11.25,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.85,11.1,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,12,4,7,15,0.0,5.0,4.9,11.15,5.0,4.77,0.0
2018,12,4,7,30,0.0,10.0,5.0,11.3,10.0,9.27,0.0
2018,12,4,7,45,0.0,19.0,5.1,11.45,19.0,17.62,8.77
2018,12,4,8,0,0.0,28.0,5.2,11.6,28.0,25.99,16.13
2018,12,4,8,15,0.0,37.5,5.2,11.8,37.5,34.83,24.04
2018,12,4,8,30,0.0,47.0,5.2,12.0,47.0,43.69,31.87
2018,12,4,8,45,1.5,64.5,5.2,12.2,65.0,60.28,46.18
2018,12,4,9,0,3.0,82.0,5.2,12.4,83.0,77.23,60.71
2018,12,4,9,15,3.0,78.5,5.1,12.7,79.5,74.16,58.05
2018,12,4,9,30,3.0,75.0,5.0,13.0,76.0,71.0,55.27
2018,12,4,9,45,1.5,60.5,4.95,13.3,61.0,56.89,43.14
2018,12,4,10,0,0.0,46.0,4.9,13.6,46.0,42.74,30.97
2018,12,4,10,15,0.0,38.0,4.85,13.9,38.0,35.29,24.54
2018,12,4,10,30,0.0,30.0,4.8,14.2,30.0,27.86,18.14
2018,12,4,10,45,0.0,32.0,4.7,14.5,32.0,29.72,19.67
2018,12,4,11,0,0.0,34.0,4.6,14.8,34.0,31.58,21.2
2018,12,4,11,15,0.0,35.0,4.6,15.0,35.0,32.52,21.95
2018,12,4,11,30,0.0,36.0,4.6,15.2,36.0,33.45,22.7
2018,12,4,11,45,0.0,41.0,4.6,15.4,41.0,38.11,26.6
2018,12,4,12,0,0.0,46.0,4.6,15.6,46.0,42.76,30.5
2018,12,4,12,15,0.0,54.0,4.4,15.6,54.0,50.22,36.78
2018,12,4,12,30,0.0,62.0,4.2,15.6,62.0,57.68,43.06
2018,12,4,12,45,0.0,60.0,4.0,15.65,60.0,55.81,41.5
2018,12,4,13,0,0.0,58.0,3.8,15.7,58.0,53.94,39.96
2018,12,4,13,15,0.0,55.0,3.8,15.6,55.0,51.14,37.66
2018,12,4,13,30,0.0,52.0,3.8,15.5,52.0,48.34,35.36
2018,12,4,13,45,0.0,49.0,3.75,15.4,49.0,45.54,33.06
2018,12,4,14,0,0.0,46.0,3.7,15.3,46.0,42.74,30.76
2018,12,4,14,15,0.0,45.0,3.85,15.25,45.0,41.8,30.02
2018,12,4,14,30,0.0,44.0,4.0,15.2,44.0,40.87,29.27
2018,12,4,14,45,0.0,45.0,4.1,15.1,45.0,41.8,30.1
2018,12,4,15,0,0.0,46.0,4.2,15.0,46.0,42.73,30.9
2018,12,4,15,15,0.0,42.0,4.2,15.0,42.0,39.01,27.66
2018,12,4,15,30,0.0,38.0,4.2,15.0,38.0,35.29,24.36
2018,12,4,15,45,0.0,30.5,4.3,14.65,30.5,28.31,18.26
2018,12,4,16,0,0.0,23.0,4.4,14.3,23.0,21.33,12.08
2018,12,4,16,15,0.0,16.0,4.3,14.1,16.0,14.83,5.91
2018,12,4,16,30,0.0,9.0,4.2,13.9,9.0,8.34,0.0
2018,12,4,16,45,0.0,4.5,4.05,13.7,4.5,4.29,0.0
2018,12,4,17,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.85,13.15,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.9,13.25,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.85,13.25,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.6,13.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.05,12.85,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,5.15,12.95,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,12,5,7,15,0.0,2.0,4.05,13.0,2.0,1.91,0.0
2018,12,5,7,30,0.0,4.0,4.1,13.1,4.0,3.7,0.0
2018,12,5,7,45,0.0,8.0,4.1,13.2,8.0,7.4,0.29
2018,12,5,8,0,0.0,12.0,4.1,13.3,12.0,11.11,3.6
2018,12,5,8,15,0.0,16.5,4.15,13.45,16.5,15.29,7.31
2018,12,5,8,30,0.0,21.0,4.2,13.6,21.0,19.46,11.0
2018,12,5,8,45,8.0,39.5,4.2,13.75,42.0,38.47,27.05
2018,12,5,9,0,16.0,58.0,4.2,13.9,63.0,59.1,44.56
2018,12,5,9,15,20.5,76.5,4.1,14.05,83.5,79.19,61.66
2018,12,5,9,30,25.0,95.0,4.0,14.2,104.0,100.01,79.3
2018,12,5,9,45,13.5,86.5,3.9,14.4,91.5,86.48,67.94
2018,12,5,10,0,2.0,78.0,3.8,14.6,79.0,73.58,56.98
2018,12,5,10,15,23.5,119.0,3.65,14.7,129.5,127.23,102.08
2018,12,5,10,30,45.0,160.0,3.5,14.8,180.0,182.29,147.77
2018,12,5,10,45,61.5,165.5,3.35,14.95,194.0,199.91,162.3
2018,12,5,11,0,78.0,171.0,3.2,15.1,208.0,218.61,177.77
2018,12,5,11,15,48.0,159.5,3.0,15.15,182.5,189.95,153.69
2018,12,5,11,30,18.0,148.0,2.8,15.2,157.0,153.57,123.11
2018,12,5,11,45,18.0,154.0,2.65,15.25,163.0,160.32,128.66
2018,12,5,12,0,18.0,160.0,2.5,15.3,169.0,167.16,134.19
2018,12,5,12,15,16.0,155.5,2.3,15.25,163.5,161.7,129.67
2018,12,5,12,30,14.0,151.0,2.1,15.2,158.0,156.15,125.11
2018,12,5,12,45,11.5,130.0,1.95,15.2,135.5,133.04,106.11
2018,12,5,13,0,9.0,109.0,1.8,15.2,113.0,110.04,87.14
2018,12,5,13,15,24.0,121.0,1.75,15.15,131.5,140.63,113.13
2018,12,5,13,30,39.0,133.0,1.7,15.1,150.0,166.38,134.89
2018,12,5,13,45,46.5,132.5,1.65,15.1,152.0,172.52,140.26
2018,12,5,14,0,54.0,132.0,1.6,15.1,154.0,178.7,145.7
2018,12,5,14,15,88.0,125.0,1.75,15.05,157.5,207.36,170.47
2018,12,5,14,30,122.0,118.0,1.9,15.0,161.0,223.77,185.02
2018,12,5,14,45,103.0,106.0,2.05,14.9,139.5,195.37,161.32
2018,12,5,15,0,84.0,94.0,2.2,14.8,118.0,167.46,137.78
2018,12,5,15,15,67.0,78.0,2.2,14.8,95.5,136.11,111.0
2018,12,5,15,30,50.0,62.0,2.2,14.8,73.0,96.41,76.95
2018,12,5,15,45,46.0,52.0,2.45,14.6,60.5,91.08,71.66
2018,12,5,16,0,42.0,42.0,2.7,14.4,48.0,77.39,58.92
2018,12,5,16,15,29.0,30.0,2.8,14.3,33.5,48.7,32.42
2018,12,5,16,30,16.0,18.0,2.9,14.2,19.0,26.78,0.0
2018,12,5,16,45,8.0,9.0,3.0,14.05,9.5,11.93,0.0
2018,12,5,17,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,12,6,7,15,101.0,10.5,3.8,11.95,15.5,10.01,0.0
2018,12,6,7,30,202.0,21.0,3.9,12.2,31.0,17.73,0.0
2018,12,6,7,45,333.0,29.0,4.0,12.4,65.0,23.33,12.88
2018,12,6,8,0,464.0,37.0,4.1,12.6,99.0,59.09,28.81
2018,12,6,8,15,499.5,44.5,4.05,12.8,132.5,98.34,55.76
2018,12,6,8,30,535.0,52.0,4.0,13.0,166.0,141.14,90.81
2018,12,6,8,45,483.0,69.0,4.0,13.2,187.5,177.18,126.35
2018,12,6,9,0,431.0,86.0,4.0,13.4,209.0,205.23,155.21
2018,12,6,9,15,552.0,80.5,3.9,13.7,259.0,265.38,205.76
2018,12,6,9,30,673.0,75.0,3.8,14.0,309.0,334.15,263.98
2018,12,6,9,45,744.0,67.5,3.75,14.25,348.5,389.63,312.11
2018,12,6,10,0,815.0,60.0,3.7,14.5,388.0,449.17,362.89
2018,12,6,10,15,828.5,61.5,3.55,14.7,413.0,491.5,399.09
2018,12,6,10,30,842.0,63.0,3.4,14.9,438.0,533.99,434.38
2018,12,6,10,45,850.0,65.0,3.25,15.1,456.5,572.48,465.53
2018,12,6,11,0,858.0,67.0,3.1,15.3,475.0,608.99,494.31
2018,12,6,11,15,863.0,67.0,2.95,15.45,486.0,639.12,517.64
2018,12,6,11,30,868.0,67.0,2.8,15.6,497.0,666.69,538.24
2018,12,6,11,45,869.5,67.5,2.65,15.75,501.0,689.72,554.07
2018,12,6,12,0,871.0,68.0,2.5,15.9,505.0,709.79,567.61
2018,12,6,12,15,870.5,68.5,2.4,16.0,502.5,725.36,578.18
2018,12,6,12,30,870.0,69.0,2.3,16.1,500.0,737.76,586.46
2018,12,6,12,45,865.5,68.0,2.2,16.2,489.0,742.11,588.94
2018,12,6,13,0,861.0,67.0,2.1,16.3,478.0,743.14,589.17
2018,12,6,13,15,852.0,66.0,2.0,16.35,460.0,737.49,584.75
2018,12,6,13,30,843.0,65.0,1.9,16.4,442.0,728.64,578.15
2018,12,6,13,45,829.0,64.0,1.8,16.45,417.5,719.17,571.18
2018,12,6,14,0,815.0,63.0,1.7,16.5,393.0,700.62,557.58
2018,12,6,14,15,795.5,61.5,1.65,16.5,363.0,674.68,539.04
2018,12,6,14,30,776.0,60.0,1.6,16.5,333.0,646.38,518.58
2018,12,6,14,45,747.0,57.0,1.5,16.5,297.5,607.49,489.45
2018,12,6,15,0,718.0,54.0,1.4,16.5,262.0,567.22,458.58
2018,12,6,15,15,603.5,57.0,1.4,16.5,214.5,482.75,391.77
2018,12,6,15,30,489.0,60.0,1.4,16.5,167.0,398.64,323.59
2018,12,6,15,45,414.5,51.5,1.1,16.2,128.5,329.24,265.11
2018,12,6,16,0,340.0,43.0,0.8,15.9,90.0,263.76,208.11
2018,12,6,16,15,254.5,32.5,0.75,15.8,60.5,195.69,143.38
2018,12,6,16,30,169.0,22.0,0.7,15.7,31.0,122.45,0.0
2018,12,6,16,45,84.5,11.0,0.7,15.55,15.5,45.93,0.0
2018,12,6,17,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,7,7,15,17.0,8.5,1.9,12.45,9.5,8.1,0.0
2018,12,7,7,30,34.0,17.0,2.0,12.5,19.0,14.91,0.0
2018,12,7,7,45,115.0,31.5,2.1,12.55,45.5,25.87,14.58
2018,12,7,8,0,196.0,46.0,2.2,12.6,72.0,50.65,30.36
2018,12,7,8,15,264.5,57.0,2.2,12.8,105.0,81.8,51.99
2018,12,7,8,30,333.0,68.0,2.2,13.0,138.0,120.33,81.89
2018,12,7,8,45,277.0,86.0,2.15,13.2,152.0,143.78,105.82
2018,12,7,9,0,221.0,104.0,2.1,13.4,166.0,162.21,125.17
2018,12,7,9,15,178.5,123.5,1.95,13.55,178.0,177.98,140.93
2018,12,7,9,30,136.0,143.0,1.8,13.7,190.0,191.59,153.9
2018,12,7,9,45,298.5,134.5,1.6,13.9,250.0,262.65,211.42
2018,12,7,10,0,461.0,126.0,1.4,14.1,310.0,349.67,281.52
2018,12,7,10,15,653.5,96.0,1.25,14.35,375.0,440.8,353.94
2018,12,7,10,30,846.0,66.0,1.1,14.6,440.0,537.65,429.08
2018,12,7,10,45,856.5,66.0,0.9,14.9,458.5,575.55,456.65
2018,12,7,11,0,867.0,66.0,0.7,15.2,477.0,611.59,481.99
2018,12,7,11,15,872.5,66.5,0.75,15.4,488.5,642.92,505.86
2018,12,7,11,30,878.0,67.0,0.8,15.6,500.0,671.72,527.33
2018,12,7,11,45,880.5,67.0,0.85,15.85,504.0,695.16,543.65
2018,12,7,12,0,883.0,67.0,0.9,16.1,508.0,715.64,557.95
2018,12,7,12,15,882.0,66.5,1.05,16.2,505.0,729.91,569.49
2018,12,7,12,30,881.0,66.0,1.2,16.3,502.0,740.93,578.85
2018,12,7,12,45,877.0,65.5,1.3,16.35,491.5,746.42,583.93
2018,12,7,13,0,873.0,65.0,1.4,16.4,481.0,748.59,586.8
2018,12,7,13,15,865.5,64.0,1.45,16.4,463.5,744.17,584.68
2018,12,7,13,30,858.0,63.0,1.5,16.4,446.0,736.51,580.37
2018,12,7,13,45,845.0,62.0,1.55,16.4,421.5,721.57,570.86
2018,12,7,14,0,832.0,61.0,1.6,16.4,397.0,703.72,559.23
2018,12,7,14,15,812.5,59.0,1.6,16.35,366.5,683.23,545.24
2018,12,7,14,30,793.0,57.0,1.6,16.3,336.0,654.13,524.64
2018,12,7,14,45,764.5,55.0,1.6,16.25,301.0,616.64,497.38
2018,12,7,15,0,736.0,53.0,1.6,16.2,266.0,577.68,468.28
2018,12,7,15,15,694.0,49.5,1.6,16.2,227.0,527.04,427.94
2018,12,7,15,30,652.0,46.0,1.6,16.2,188.0,476.41,386.09
2018,12,7,15,45,584.5,41.0,1.5,15.8,148.0,409.7,330.06
2018,12,7,16,0,517.0,36.0,1.4,15.4,108.0,345.54,273.7
2018,12,7,16,15,381.0,28.5,1.4,15.2,71.5,255.26,188.42
2018,12,7,16,30,245.0,21.0,1.4,15.0,35.0,156.0,0.0
2018,12,7,16,45,122.5,10.5,1.45,14.8,17.5,61.44,0.0
2018,12,7,17,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
