Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,0,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,8,7,15,107.5,10.0,2.95,10.75,15.0,9.53,0.0
2018,12,8,7,30,215.0,20.0,3.0,11.0,30.0,17.0,0.0
2018,12,8,7,45,301.0,29.5,3.1,11.3,59.5,24.08,12.91
2018,12,8,8,0,387.0,39.0,3.2,11.6,89.0,54.79,28.29
2018,12,8,8,15,493.5,43.5,3.2,11.8,131.0,94.33,52.95
2018,12,8,8,30,600.0,48.0,3.2,12.0,173.0,145.24,91.47
2018,12,8,8,45,661.5,50.5,3.2,12.25,214.5,196.18,135.36
2018,12,8,9,0,723.0,53.0,3.2,12.5,256.0,251.6,184.7
2018,12,8,9,15,709.0,62.0,3.15,12.85,283.0,294.68,226.05
2018,12,8,9,30,695.0,71.0,3.1,13.2,310.0,334.93,263.98
2018,12,8,9,45,625.5,90.5,3.1,13.6,320.5,360.84,289.45
2018,12,8,10,0,556.0,110.0,3.1,14.0,331.0,378.95,306.96
2018,12,8,10,15,662.0,97.0,3.0,14.35,376.5,444.65,361.22
2018,12,8,10,30,768.0,84.0,2.9,14.7,422.0,515.4,418.44
2018,12,8,10,45,822.0,75.5,2.85,15.05,451.0,567.12,459.81
2018,12,8,11,0,876.0,67.0,2.8,15.4,480.0,616.47,498.72
2018,12,8,11,15,846.0,76.0,2.65,15.55,483.0,638.7,515.27
2018,12,8,11,30,816.0,85.0,2.5,15.7,486.0,653.31,525.78
2018,12,8,11,45,818.0,85.5,2.4,15.85,490.5,676.21,542.75
2018,12,8,12,0,820.0,86.0,2.3,16.0,495.0,696.31,556.53
2018,12,8,12,15,854.0,77.5,2.2,16.1,501.0,726.37,577.67
2018,12,8,12,30,888.0,69.0,2.1,16.2,507.0,748.45,592.75
2018,12,8,12,45,881.5,69.0,1.95,16.25,496.0,752.87,594.79
2018,12,8,13,0,875.0,69.0,1.8,16.3,485.0,753.93,594.6
2018,12,8,13,15,866.0,68.5,1.7,16.35,467.0,749.16,590.72
2018,12,8,13,30,857.0,68.0,1.6,16.4,449.0,741.16,584.65
2018,12,8,13,45,843.5,66.5,1.55,16.4,424.5,731.58,578.08
2018,12,8,14,0,830.0,65.0,1.5,16.4,400.0,712.85,564.92
2018,12,8,14,15,810.0,63.0,1.45,16.4,369.0,685.94,545.78
2018,12,8,14,30,790.0,61.0,1.4,16.4,338.0,656.61,524.68
2018,12,8,14,45,743.5,60.5,1.4,16.35,299.5,608.62,489.76
2018,12,8,15,0,697.0,60.0,1.4,16.3,261.0,559.81,452.92
2018,12,8,15,15,594.5,60.5,1.4,16.3,214.5,481.12,390.63
2018,12,8,15,30,492.0,61.0,1.4,16.3,168.0,401.44,325.96
2018,12,8,15,45,403.0,52.5,1.4,15.8,128.0,323.64,261.72
2018,12,8,16,0,314.0,44.0,1.4,15.3,88.0,249.4,198.25
2018,12,8,16,15,225.5,32.0,1.55,15.1,58.0,179.89,132.59
2018,12,8,16,30,137.0,20.0,1.7,14.9,28.0,104.57,0.0
2018,12,8,16,45,68.5,10.0,1.85,14.7,14.0,38.32,0.0
2018,12,8,17,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,9,7,15,22.0,8.0,1.9,12.9,9.0,7.63,0.0
2018,12,9,7,30,44.0,16.0,1.9,12.9,18.0,15.25,0.0
2018,12,9,7,45,114.0,30.5,1.85,12.95,43.0,25.06,13.14
2018,12,9,8,0,184.0,45.0,1.8,13.0,68.0,48.11,28.74
2018,12,9,8,15,211.5,59.0,1.8,13.1,95.0,76.45,49.72
2018,12,9,8,30,239.0,73.0,1.8,13.2,122.0,107.33,74.83
2018,12,9,8,45,256.5,87.0,1.8,13.25,149.5,138.99,102.32
2018,12,9,9,0,274.0,101.0,1.8,13.3,177.0,172.36,131.76
2018,12,9,9,15,197.5,104.5,1.75,13.35,163.0,167.16,131.45
2018,12,9,9,30,121.0,108.0,1.7,13.4,149.0,150.72,120.42
2018,12,9,9,45,73.5,120.5,1.7,13.45,146.0,146.51,118.01
2018,12,9,10,0,26.0,133.0,1.7,13.5,143.0,141.01,113.71
2018,12,9,10,15,57.0,141.0,1.55,13.55,165.5,166.18,134.71
2018,12,9,10,30,88.0,149.0,1.4,13.6,188.0,199.62,162.43
2018,12,9,10,45,44.0,107.5,1.25,13.65,127.0,129.65,104.31
2018,12,9,11,0,0.0,66.0,1.1,13.7,66.0,61.41,46.56
2018,12,9,11,15,0.5,89.5,1.0,13.7,89.5,83.85,65.5
2018,12,9,11,30,1.0,113.0,0.9,13.7,113.0,107.17,84.85
2018,12,9,11,45,20.5,147.0,0.85,13.7,157.0,154.9,124.65
2018,12,9,12,0,40.0,181.0,0.8,13.7,201.0,213.15,172.2
2018,12,9,12,15,133.0,194.5,0.95,13.7,260.0,308.1,250.38
2018,12,9,12,30,226.0,208.0,1.1,13.7,319.0,396.37,321.49
2018,12,9,12,45,309.0,190.0,1.25,13.7,338.5,453.24,367.56
2018,12,9,13,0,392.0,172.0,1.4,13.7,358.0,511.12,414.2
2018,12,9,13,15,530.0,135.0,1.6,13.7,376.5,575.68,467.42
2018,12,9,13,30,668.0,98.0,1.8,13.7,395.0,643.41,521.54
2018,12,9,13,45,668.5,92.0,2.0,13.7,375.0,634.22,515.85
2018,12,9,14,0,669.0,86.0,2.2,13.7,355.0,622.33,508.65
2018,12,9,14,15,626.0,86.5,2.3,13.65,323.0,584.17,480.61
2018,12,9,14,30,583.0,87.0,2.4,13.6,291.0,544.76,450.36
2018,12,9,14,45,557.5,81.0,2.55,13.55,259.5,508.99,422.73
2018,12,9,15,0,532.0,75.0,2.7,13.5,228.0,472.23,393.36
2018,12,9,15,15,447.5,72.0,2.7,13.5,188.0,400.33,333.73
2018,12,9,15,30,363.0,69.0,2.7,13.5,148.0,329.46,273.7
2018,12,9,15,45,271.5,59.5,2.65,13.3,111.5,254.53,209.26
2018,12,9,16,0,180.0,50.0,2.6,13.1,75.0,174.95,140.18
2018,12,9,16,15,115.5,35.0,2.65,12.95,49.0,118.64,87.04
2018,12,9,16,30,51.0,20.0,2.7,12.8,23.0,57.28,0.0
2018,12,9,16,45,25.5,10.0,2.7,12.7,11.5,20.26,0.0
2018,12,9,17,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,10,7,15,0.0,4.0,3.4,10.9,4.0,3.81,0.0
2018,12,10,7,30,0.0,8.0,3.5,11.0,8.0,7.63,0.0
2018,12,10,7,45,0.0,19.5,3.65,11.15,19.5,18.1,7.66
2018,12,10,8,0,0.0,31.0,3.8,11.3,31.0,28.74,18.17
2018,12,10,8,15,0.5,45.5,3.85,11.4,45.5,42.08,30.05
2018,12,10,8,30,1.0,60.0,3.9,11.5,60.0,55.68,42.03
2018,12,10,8,45,5.0,76.5,3.95,11.65,77.5,72.08,56.16
2018,12,10,9,0,9.0,93.0,4.0,11.8,95.0,89.11,70.75
2018,12,10,9,15,27.5,111.5,4.05,12.0,120.5,114.98,92.41
2018,12,10,9,30,46.0,130.0,4.1,12.2,146.0,141.83,114.95
2018,12,10,9,45,38.0,138.0,4.15,12.4,152.0,149.29,121.4
2018,12,10,10,0,30.0,146.0,4.2,12.6,158.0,155.99,127.02
2018,12,10,10,15,19.5,149.0,4.15,12.85,157.0,151.53,123.1
2018,12,10,10,30,9.0,152.0,4.1,13.1,156.0,149.8,121.34
2018,12,10,10,45,12.5,159.5,4.05,13.35,165.0,159.84,129.52
2018,12,10,11,0,16.0,167.0,4.0,13.6,174.0,170.2,137.94
2018,12,10,11,15,22.0,169.0,3.9,13.8,179.5,176.81,143.35
2018,12,10,11,30,28.0,171.0,3.8,14.0,185.0,190.69,154.78
2018,12,10,11,45,27.5,175.5,3.7,14.2,189.0,196.71,159.53
2018,12,10,12,0,27.0,180.0,3.6,14.4,193.0,202.79,164.35
2018,12,10,12,15,35.5,188.0,3.55,14.55,205.5,219.48,178.16
2018,12,10,12,30,44.0,196.0,3.5,14.7,218.0,236.73,192.38
2018,12,10,12,45,137.0,187.5,3.45,14.85,253.0,309.45,253.97
2018,12,10,13,0,230.0,179.0,3.4,15.0,288.0,384.2,316.01
2018,12,10,13,15,409.0,149.0,3.5,15.05,334.0,499.95,411.68
2018,12,10,13,30,588.0,119.0,3.6,15.1,380.0,606.68,498.06
2018,12,10,13,45,715.0,89.0,3.65,15.15,389.0,664.86,543.81
2018,12,10,14,0,842.0,59.0,3.7,15.2,398.0,706.63,576.12
2018,12,10,14,15,796.5,62.0,3.8,15.15,363.0,673.85,551.98
2018,12,10,14,30,751.0,65.0,3.9,15.1,328.0,633.03,521.65
2018,12,10,14,45,691.0,65.0,3.95,15.05,287.5,577.15,478.7
2018,12,10,15,0,631.0,65.0,4.0,15.0,247.0,526.02,437.37
2018,12,10,15,15,629.0,56.5,4.0,15.0,215.5,497.97,413.68
2018,12,10,15,30,627.0,48.0,4.0,15.0,184.0,463.34,383.4
2018,12,10,15,45,581.0,42.0,3.7,14.5,147.0,408.89,335.47
2018,12,10,16,0,535.0,36.0,3.4,14.0,110.0,355.61,286.23
2018,12,10,16,15,396.5,29.0,3.35,13.75,73.0,264.01,197.82
2018,12,10,16,30,258.0,22.0,3.3,13.5,36.0,163.3,4.15
2018,12,10,16,45,129.0,11.0,3.3,13.2,18.0,64.83,0.0
2018,12,10,17,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,11,7,15,121.0,9.5,2.55,10.95,14.0,9.05,0.0
2018,12,11,7,30,242.0,19.0,2.5,11.2,28.0,18.11,0.0
2018,12,11,7,45,385.0,25.5,2.45,11.4,62.0,20.62,9.06
2018,12,11,8,0,528.0,32.0,2.4,11.6,96.0,53.3,24.08
2018,12,11,8,15,598.5,37.0,2.45,11.95,136.0,96.42,50.47
2018,12,11,8,30,669.0,42.0,2.5,12.3,176.0,146.93,89.36
2018,12,11,8,45,712.0,45.0,2.6,12.6,215.0,196.62,132.75
2018,12,11,9,0,755.0,48.0,2.7,12.9,254.0,249.86,180.93
2018,12,11,9,15,781.5,50.5,2.7,13.2,290.0,300.63,227.83
2018,12,11,9,30,808.0,53.0,2.7,13.5,326.0,352.2,274.76
2018,12,11,9,45,823.5,56.5,2.75,13.8,357.0,401.2,318.79
2018,12,11,10,0,839.0,60.0,2.8,14.1,388.0,449.77,361.27
2018,12,11,10,15,851.5,61.0,2.8,14.3,413.0,493.41,398.79
2018,12,11,10,30,864.0,62.0,2.8,14.5,438.0,535.81,434.31
2018,12,11,10,45,871.5,63.5,2.85,14.75,456.5,574.42,466.04
2018,12,11,11,0,879.0,65.0,2.9,15.0,475.0,610.99,495.47
2018,12,11,11,15,882.5,66.0,3.0,15.15,486.5,642.2,520.61
2018,12,11,11,30,886.0,67.0,3.1,15.3,498.0,670.77,543.35
2018,12,11,11,45,886.5,67.5,3.25,15.45,502.0,693.9,560.84
2018,12,11,12,0,887.0,68.0,3.4,15.6,506.0,714.01,576.0
2018,12,11,12,15,885.5,67.0,3.55,15.65,502.5,727.74,586.7
2018,12,11,12,30,884.0,66.0,3.7,15.7,499.0,738.21,595.11
2018,12,11,12,45,880.5,65.0,3.8,15.75,488.5,743.89,599.88
2018,12,11,13,0,877.0,64.0,3.9,15.8,478.0,746.23,602.3
2018,12,11,13,15,868.0,63.0,4.05,15.75,460.0,741.1,599.66
2018,12,11,13,30,859.0,62.0,4.2,15.7,442.0,732.72,594.66
2018,12,11,13,45,801.0,69.5,4.3,15.7,409.0,701.42,572.13
2018,12,11,14,0,743.0,77.0,4.4,15.7,376.0,661.36,542.74
2018,12,11,14,15,662.5,83.0,4.35,15.6,334.5,605.75,500.37
2018,12,11,14,30,582.0,89.0,4.3,15.5,293.0,545.92,453.05
2018,12,11,14,45,522.0,86.0,4.25,15.45,254.5,489.93,407.94
2018,12,11,15,0,462.0,83.0,4.2,15.4,216.0,430.16,358.94
2018,12,11,15,15,539.5,65.0,4.2,15.4,198.5,451.23,375.6
2018,12,11,15,30,617.0,47.0,4.2,15.4,181.0,456.17,377.64
2018,12,11,15,45,549.0,42.5,3.65,14.8,143.0,396.28,324.79
2018,12,11,16,0,481.0,38.0,3.1,14.2,105.0,335.1,269.32
2018,12,11,16,15,333.0,30.0,3.25,14.0,68.5,233.3,174.68
2018,12,11,16,30,185.0,22.0,3.4,13.8,32.0,129.8,4.83
2018,12,11,16,45,92.5,11.0,3.5,13.55,16.0,49.51,0.0
2018,12,11,17,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.75,12.7,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.65,12.55,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,12,7,15,32.0,7.0,4.7,12.15,8.0,6.67,0.0
2018,12,12,7,30,64.0,14.0,4.9,12.3,16.0,13.34,0.0
2018,12,12,7,45,167.0,27.5,5.15,12.45,44.5,21.63,9.16
2018,12,12,8,0,270.0,41.0,5.4,12.6,73.0,46.8,25.7
2018,12,12,8,15,311.0,50.5,5.45,12.7,101.5,77.14,46.28
2018,12,12,8,30,352.0,60.0,5.5,12.8,130.0,111.71,73.64
2018,12,12,8,45,438.0,67.0,5.6,12.85,173.0,158.96,112.24
2018,12,12,9,0,524.0,74.0,5.7,12.9,216.0,213.45,158.84
2018,12,12,9,15,639.0,68.0,5.6,13.1,265.5,272.08,209.27
2018,12,12,9,30,754.0,62.0,5.5,13.3,315.0,340.84,268.9
2018,12,12,9,45,659.5,83.0,5.4,13.45,319.5,361.35,291.35
2018,12,12,10,0,565.0,104.0,5.3,13.6,324.0,372.01,303.8
2018,12,12,10,15,668.5,93.0,5.25,13.8,370.0,437.97,359.74
2018,12,12,10,30,772.0,82.0,5.2,14.0,416.0,509.07,419.12
2018,12,12,10,45,836.0,71.5,5.2,14.25,448.0,564.15,464.95
2018,12,12,11,0,900.0,61.0,5.2,14.5,480.0,617.52,508.87
2018,12,12,11,15,906.5,62.0,5.25,14.7,493.0,651.3,536.46
2018,12,12,11,30,913.0,63.0,5.3,14.9,506.0,682.54,561.66
2018,12,12,11,45,916.5,62.0,5.35,15.1,510.5,706.64,579.72
2018,12,12,12,0,920.0,61.0,5.4,15.3,515.0,727.7,595.49
2018,12,12,12,15,917.0,62.0,5.45,15.45,512.0,743.34,607.29
2018,12,12,12,30,914.0,63.0,5.5,15.6,509.0,755.6,616.63
2018,12,12,12,45,907.0,63.5,5.6,15.8,498.5,760.87,620.85
2018,12,12,13,0,900.0,64.0,5.7,16.0,488.0,762.68,622.59
2018,12,12,13,15,892.0,63.0,5.65,16.05,470.5,758.47,619.59
2018,12,12,13,30,884.0,62.0,5.6,16.1,453.0,750.92,614.16
2018,12,12,13,45,871.5,60.5,5.55,16.2,428.5,736.12,603.11
2018,12,12,14,0,859.0,59.0,5.5,16.3,404.0,718.28,589.76
2018,12,12,14,15,788.0,63.5,5.3,16.25,361.5,668.86,551.55
2018,12,12,14,30,717.0,68.0,5.1,16.2,319.0,611.98,507.19
2018,12,12,14,45,710.5,59.5,4.9,16.2,286.5,583.73,484.81
2018,12,12,15,0,704.0,51.0,4.7,16.2,254.0,553.02,459.75
2018,12,12,15,15,604.0,54.0,4.7,16.2,210.5,478.68,397.85
2018,12,12,15,30,504.0,57.0,4.7,16.2,167.0,404.32,334.69
2018,12,12,15,45,475.0,47.5,4.1,15.55,133.5,359.95,295.05
2018,12,12,16,0,446.0,38.0,3.5,14.9,100.0,316.31,254.21
2018,12,12,16,15,357.5,30.0,3.45,14.65,68.5,245.84,184.18
2018,12,12,16,30,269.0,22.0,3.4,14.4,37.0,169.11,12.17
2018,12,12,16,45,134.5,11.0,3.4,14.1,18.5,67.32,0.0
2018,12,12,17,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,13,7,15,113.0,8.5,3.2,11.0,12.5,0.0,0.0
2018,12,13,7,30,226.0,17.0,3.3,11.3,25.0,16.2,0.0
2018,12,13,7,45,368.0,24.0,3.4,11.55,58.0,19.37,7.15
2018,12,13,8,0,510.0,31.0,3.5,11.8,91.0,49.19,21.97
2018,12,13,8,15,585.0,36.0,3.6,12.05,131.0,91.41,47.08
2018,12,13,8,30,660.0,41.0,3.7,12.3,171.0,141.54,85.15
2018,12,13,8,45,707.0,44.0,3.85,12.55,210.5,191.38,128.43
2018,12,13,9,0,754.0,47.0,4.0,12.8,250.0,245.22,177.15
2018,12,13,9,15,784.0,49.5,4.05,13.1,286.5,296.93,225.13
2018,12,13,9,30,814.0,52.0,4.1,13.4,323.0,349.83,273.63
2018,12,13,9,45,834.5,53.0,4.1,13.75,354.5,398.44,317.77
2018,12,13,10,0,855.0,54.0,4.1,14.1,386.0,446.99,360.72
2018,12,13,10,15,869.0,55.5,4.1,14.5,412.0,492.56,400.07
2018,12,13,10,30,883.0,57.0,4.1,14.9,438.0,537.0,437.44
2018,12,13,10,45,892.0,58.0,4.1,15.3,457.5,576.63,470.07
2018,12,13,11,0,901.0,59.0,4.1,15.7,477.0,614.26,500.34
2018,12,13,11,15,906.5,59.5,4.1,15.9,489.5,646.9,526.47
2018,12,13,11,30,912.0,60.0,4.1,16.1,502.0,676.93,550.09
2018,12,13,11,45,913.5,61.0,4.1,16.3,507.0,702.06,568.35
2018,12,13,12,0,915.0,62.0,4.1,16.5,512.0,724.13,584.32
2018,12,13,12,15,912.5,62.0,4.05,16.65,509.0,738.94,594.82
2018,12,13,12,30,910.0,62.0,4.0,16.8,506.0,750.39,602.92
2018,12,13,12,45,903.5,62.5,3.95,16.9,495.5,756.08,606.96
2018,12,13,13,0,897.0,63.0,3.9,17.0,485.0,758.36,608.61
2018,12,13,13,15,888.0,62.5,3.8,17.1,467.5,754.11,605.35
2018,12,13,13,30,879.0,62.0,3.7,17.2,450.0,746.55,599.75
2018,12,13,13,45,864.5,61.5,3.6,17.25,426.0,731.69,588.89
2018,12,13,14,0,850.0,61.0,3.5,17.3,402.0,713.86,575.86
2018,12,13,14,15,830.0,59.5,3.3,17.25,371.5,694.05,561.08
2018,12,13,14,30,810.0,58.0,3.1,17.2,341.0,665.59,539.59
2018,12,13,14,45,780.5,56.0,2.95,17.15,305.5,627.69,510.79
2018,12,13,15,0,751.0,54.0,2.8,17.1,270.0,588.25,480.16
2018,12,13,15,15,708.5,50.5,2.8,17.1,231.0,537.41,439.04
2018,12,13,15,30,666.0,47.0,2.8,17.1,192.0,486.46,396.36
2018,12,13,15,45,597.0,42.5,2.4,16.35,152.0,419.27,339.28
2018,12,13,16,0,528.0,38.0,2.0,15.6,112.0,361.09,286.9
2018,12,13,16,15,388.5,30.5,2.0,15.35,74.5,262.25,195.33
2018,12,13,16,30,249.0,23.0,2.0,15.1,37.0,160.92,15.88
2018,12,13,16,45,124.5,11.5,2.05,14.8,18.5,63.67,0.0
2018,12,13,17,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.45,13.75,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.45,14.1,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.9,14.35,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.5,14.7,0.0,0.0,0.0
2018,12,14,7,15,5.0,5.0,6.7,14.8,5.0,0.0,0.0
2018,12,14,7,30,10.0,10.0,6.9,14.9,10.0,9.53,0.0
2018,12,14,7,45,8.0,24.0,7.05,15.05,24.5,21.57,7.74
2018,12,14,8,0,6.0,38.0,7.2,15.2,39.0,34.78,22.27
2018,12,14,8,15,13.5,54.0,7.4,15.3,56.5,50.66,35.99
2018,12,14,8,30,21.0,70.0,7.6,15.4,74.0,67.95,50.67
2018,12,14,8,45,23.0,74.5,7.75,15.5,80.0,74.49,56.57
2018,12,14,9,0,25.0,79.0,7.9,15.6,86.0,80.97,62.34
2018,12,14,9,15,12.5,51.5,8.0,15.65,55.0,52.44,38.74
2018,12,14,9,30,0.0,24.0,8.1,15.7,24.0,22.26,13.35
2018,12,14,9,45,0.0,45.5,8.15,15.75,45.5,42.27,30.35
2018,12,14,10,0,0.0,67.0,8.2,15.8,67.0,62.33,47.3
2018,12,14,10,15,81.0,110.5,8.2,15.85,145.5,151.06,122.24
2018,12,14,10,30,162.0,154.0,8.2,15.9,224.0,243.23,199.59
2018,12,14,10,45,314.5,155.0,8.25,15.95,298.0,344.52,284.91
2018,12,14,11,0,467.0,156.0,8.3,16.0,372.0,458.11,379.5
2018,12,14,11,15,531.5,145.0,8.3,16.05,397.0,503.94,418.11
2018,12,14,11,30,596.0,134.0,8.3,16.1,422.0,555.9,461.44
2018,12,14,11,45,714.0,105.5,8.25,16.15,454.0,622.23,516.97
2018,12,14,12,0,832.0,77.0,8.2,16.2,486.0,687.02,569.85
2018,12,14,12,15,725.0,99.5,8.1,16.2,454.5,654.36,543.55
2018,12,14,12,30,618.0,122.0,8.0,16.2,423.0,613.31,509.63
2018,12,14,12,45,374.0,162.0,7.95,16.2,343.0,479.64,398.38
2018,12,14,13,0,130.0,202.0,7.9,16.2,263.0,323.94,266.58
2018,12,14,13,15,130.0,195.5,7.75,16.15,254.5,318.84,262.94
2018,12,14,13,30,130.0,189.0,7.6,16.1,246.0,313.32,258.76
2018,12,14,13,45,138.5,174.0,7.45,16.05,232.0,303.1,251.05
2018,12,14,14,0,147.0,159.0,7.3,16.0,218.0,292.11,242.67
2018,12,14,14,15,101.0,129.0,7.1,15.95,168.0,221.6,183.55
2018,12,14,14,30,55.0,99.0,6.9,15.9,118.0,141.84,115.98
2018,12,14,14,45,27.5,77.5,6.75,15.8,87.0,97.85,78.26
2018,12,14,15,0,0.0,56.0,6.6,15.7,56.0,52.06,38.69
2018,12,14,15,15,0.0,48.0,6.6,15.7,48.0,44.6,32.3
2018,12,14,15,30,0.0,40.0,6.6,15.7,40.0,37.15,25.84
2018,12,14,15,45,0.5,37.0,6.05,15.5,37.0,34.66,23.51
2018,12,14,16,0,1.0,34.0,5.5,15.3,34.0,32.33,21.13
2018,12,14,16,15,0.5,23.5,5.3,15.2,23.5,22.07,11.58
2018,12,14,16,30,0.0,13.0,5.1,15.1,13.0,12.06,0.0
2018,12,14,16,45,0.0,6.5,4.9,15.0,6.5,6.2,0.0
2018,12,14,17,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,15,7,15,49.0,7.0,3.55,13.7,8.5,0.0,0.0
2018,12,15,7,30,98.0,14.0,3.7,13.9,17.0,13.34,0.0
2018,12,15,7,45,135.0,27.5,3.8,14.15,38.5,21.73,7.17
2018,12,15,8,0,172.0,41.0,3.9,14.4,60.0,41.17,23.69
2018,12,15,8,15,244.5,52.0,4.05,14.6,92.0,70.12,42.92
2018,12,15,8,30,317.0,63.0,4.2,14.8,124.0,106.88,70.35
2018,12,15,8,45,320.0,76.5,4.35,14.95,150.0,139.7,99.43
2018,12,15,9,0,323.0,90.0,4.5,15.1,176.0,172.63,129.4
2018,12,15,9,15,324.5,104.0,4.45,15.35,201.0,205.61,159.35
2018,12,15,9,30,326.0,118.0,4.4,15.6,226.0,234.7,185.69
2018,12,15,9,45,394.5,119.0,4.35,15.8,262.0,284.76,228.02
2018,12,15,10,0,463.0,120.0,4.3,16.0,298.0,336.42,271.57
2018,12,15,10,15,336.0,145.5,4.2,16.2,279.5,316.71,257.18
2018,12,15,10,30,209.0,171.0,4.1,16.4,261.0,285.64,232.2
2018,12,15,10,45,164.0,178.5,4.0,16.55,251.0,277.28,225.4
2018,12,15,11,0,119.0,186.0,3.9,16.7,241.0,265.4,215.26
2018,12,15,11,15,96.0,192.5,3.85,16.8,237.5,255.28,206.77
2018,12,15,11,30,73.0,199.0,3.8,16.9,234.0,250.92,202.74
2018,12,15,11,45,69.5,188.5,3.7,17.0,222.0,239.64,193.6
2018,12,15,12,0,66.0,178.0,3.6,17.1,210.0,227.92,184.11
2018,12,15,12,15,38.0,164.0,3.6,17.1,182.5,194.26,156.19
2018,12,15,12,30,10.0,150.0,3.6,17.1,155.0,152.23,121.17
2018,12,15,12,45,49.5,171.0,3.6,17.15,194.5,213.71,172.64
2018,12,15,13,0,89.0,192.0,3.6,17.2,234.0,269.81,219.01
2018,12,15,13,15,83.0,171.0,3.55,17.2,209.0,242.36,196.92
2018,12,15,13,30,77.0,150.0,3.5,17.2,184.0,214.61,174.62
2018,12,15,13,45,49.0,120.5,3.5,17.15,141.5,160.38,129.77
2018,12,15,14,0,21.0,91.0,3.5,17.1,99.0,106.9,84.88
2018,12,15,14,15,35.5,87.0,3.5,17.0,100.0,113.46,91.03
2018,12,15,14,30,50.0,83.0,3.5,16.9,101.0,119.59,96.69
2018,12,15,14,45,142.5,95.0,3.5,16.85,138.0,208.37,172.67
2018,12,15,15,0,235.0,107.0,3.5,16.8,175.0,297.23,246.43
2018,12,15,15,15,241.5,93.0,3.5,16.8,154.0,279.86,231.42
2018,12,15,15,30,248.0,79.0,3.5,16.8,133.0,261.3,215.05
2018,12,15,15,45,214.0,65.0,3.55,16.35,104.5,218.1,177.59
2018,12,15,16,0,180.0,51.0,3.6,15.9,76.0,176.68,140.67
2018,12,15,16,15,140.5,36.5,3.7,15.7,52.0,133.81,98.98
2018,12,15,16,30,101.0,22.0,3.8,15.5,28.0,92.4,13.14
2018,12,15,16,45,67.5,13.0,3.9,15.25,15.5,41.08,0.0
2018,12,15,17,0,34.0,4.0,4.0,15.0,3.0,0.0,0.0
2018,12,15,17,15,17.0,2.0,4.1,14.9,1.5,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.45,14.4,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.55,14.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.8,14.95,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,15.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,15.1,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,15.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,15.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.95,15.1,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.85,15.05,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.75,14.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.65,14.9,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.6,14.85,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.65,14.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.8,15.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.95,15.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.1,15.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.95,15.05,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,5.95,15.1,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,6.0,15.2,3.0,2.86,0.0
2018,12,16,7,45,0.0,6.5,6.1,15.3,6.5,6.01,0.0
2018,12,16,8,0,0.0,10.0,6.2,15.4,10.0,9.26,1.77
2018,12,16,8,15,0.0,13.5,6.3,15.5,13.5,12.5,4.76
2018,12,16,8,30,0.0,17.0,6.4,15.6,17.0,15.75,7.64
2018,12,16,8,45,0.0,24.5,6.55,15.7,24.5,22.72,13.65
2018,12,16,9,0,0.0,32.0,6.7,15.8,32.0,29.69,19.65
2018,12,16,9,15,0.0,32.0,6.7,15.9,32.0,29.69,19.68
2018,12,16,9,30,0.0,32.0,6.7,16.0,32.0,29.7,19.67
2018,12,16,9,45,0.0,32.5,6.75,16.05,32.5,30.16,20.04
2018,12,16,10,0,0.0,33.0,6.8,16.1,33.0,30.63,20.41
2018,12,16,10,15,1.5,58.0,6.95,16.15,58.5,54.66,40.71
2018,12,16,10,30,3.0,83.0,7.1,16.2,84.0,78.97,61.13
2018,12,16,10,45,1.5,78.5,7.2,16.25,79.0,73.92,56.79
2018,12,16,11,0,0.0,74.0,7.3,16.3,74.0,68.87,52.45
2018,12,16,11,15,0.0,88.0,7.25,16.3,88.0,82.11,63.5
2018,12,16,11,30,0.0,102.0,7.2,16.3,102.0,95.74,74.83
2018,12,16,11,45,0.0,86.5,7.15,16.3,86.5,80.64,62.18
2018,12,16,12,0,0.0,71.0,7.1,16.3,71.0,66.08,49.99
2018,12,16,12,15,0.0,59.5,7.05,16.3,59.5,55.35,40.99
2018,12,16,12,30,0.0,48.0,7.0,16.3,48.0,44.62,32.0
2018,12,16,12,45,0.0,51.0,6.95,16.3,51.0,47.42,34.37
2018,12,16,13,0,0.0,54.0,6.9,16.3,54.0,50.21,36.75
2018,12,16,13,15,0.0,49.0,6.9,16.35,49.0,45.55,32.85
2018,12,16,13,30,0.0,44.0,6.9,16.4,44.0,40.88,28.95
2018,12,16,13,45,0.0,37.5,6.95,16.4,37.5,34.83,23.87
2018,12,16,14,0,0.0,31.0,7.0,16.4,31.0,28.78,18.78
2018,12,16,14,15,0.0,22.0,7.05,16.4,22.0,20.41,11.7
2018,12,16,14,30,0.0,13.0,7.1,16.4,13.0,12.05,4.61
2018,12,16,14,45,19.0,43.5,7.2,16.35,49.0,54.57,41.36
2018,12,16,15,0,38.0,74.0,7.3,16.3,85.0,101.54,81.5
2018,12,16,15,15,38.0,78.0,7.3,16.3,87.5,107.95,86.6
2018,12,16,15,30,38.0,82.0,7.3,16.3,90.0,117.07,93.69
2018,12,16,15,45,27.5,66.0,7.25,16.15,71.0,92.43,72.14
2018,12,16,16,0,17.0,50.0,7.2,16.0,52.0,68.12,50.75
2018,12,16,16,15,20.5,35.0,7.1,15.95,36.5,52.74,35.72
2018,12,16,16,30,24.0,20.0,7.0,15.9,21.0,38.79,3.69
2018,12,16,16,45,22.5,12.5,6.95,15.85,12.5,21.5,0.0
2018,12,16,17,0,21.0,5.0,6.9,15.8,4.0,0.0,0.0
2018,12,16,17,15,10.5,2.5,6.65,15.8,2.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.4,15.8,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.1,15.75,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.15,15.7,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,15.65,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,17,7,15,102.5,8.5,2.1,12.65,11.0,0.0,0.0
2018,12,17,7,30,205.0,17.0,2.0,12.9,22.0,16.2,0.0
2018,12,17,7,45,346.5,23.5,1.95,13.15,52.5,19.27,4.28
2018,12,17,8,0,488.0,30.0,1.9,13.4,83.0,43.04,19.0
2018,12,17,8,15,387.0,39.0,1.9,13.6,92.5,70.46,37.83
2018,12,17,8,30,286.0,48.0,1.9,13.8,102.0,87.0,55.22
2018,12,17,8,45,234.5,69.5,1.85,14.0,120.5,114.79,82.06
2018,12,17,9,0,183.0,91.0,1.8,14.2,139.0,135.04,102.58
2018,12,17,9,15,371.5,88.5,1.75,14.4,204.0,203.14,155.77
2018,12,17,9,30,560.0,86.0,1.7,14.6,269.0,289.47,225.28
2018,12,17,9,45,624.0,83.5,1.65,14.75,306.5,341.1,269.21
2018,12,17,10,0,688.0,81.0,1.6,14.9,344.0,396.99,316.06
2018,12,17,10,15,767.5,71.0,1.65,15.0,383.0,455.66,364.69
2018,12,17,10,30,847.0,61.0,1.7,15.1,422.0,516.48,414.27
2018,12,17,10,45,856.5,62.0,1.7,15.25,441.5,555.33,445.66
2018,12,17,11,0,866.0,63.0,1.7,15.4,461.0,592.35,475.01
2018,12,17,11,15,840.0,71.0,1.75,15.45,465.5,616.57,494.18
2018,12,17,11,30,814.0,79.0,1.8,15.5,470.0,633.63,507.74
2018,12,17,11,45,772.5,89.0,1.9,15.55,463.5,638.28,511.98
2018,12,17,12,0,731.0,99.0,2.0,15.6,457.0,641.0,514.54
2018,12,17,12,15,604.5,128.5,2.05,15.65,423.5,598.25,481.25
2018,12,17,12,30,478.0,158.0,2.1,15.7,390.0,544.22,439.13
2018,12,17,12,45,297.0,175.5,2.15,15.75,318.5,424.73,344.93
2018,12,17,13,0,116.0,193.0,2.2,15.8,247.0,302.3,245.1
2018,12,17,13,15,122.0,188.5,2.25,15.8,243.5,303.99,247.46
2018,12,17,13,30,128.0,184.0,2.3,15.8,240.0,305.38,249.08
2018,12,17,13,45,93.0,148.5,2.3,15.8,188.0,237.3,193.91
2018,12,17,14,0,58.0,113.0,2.3,15.8,136.0,159.12,129.55
2018,12,17,14,15,48.5,103.5,2.3,15.7,122.0,141.76,115.24
2018,12,17,14,30,39.0,94.0,2.3,15.6,108.0,124.5,100.74
2018,12,17,14,45,69.5,101.5,2.25,15.55,123.0,155.88,127.76
2018,12,17,15,0,100.0,109.0,2.2,15.5,138.0,198.39,163.31
2018,12,17,15,15,101.0,96.5,2.2,15.5,122.0,183.64,150.64
2018,12,17,15,30,102.0,84.0,2.2,15.5,106.0,168.75,137.58
2018,12,17,15,45,86.0,67.5,2.0,15.05,83.5,137.65,110.59
2018,12,17,16,0,70.0,51.0,1.8,14.6,61.0,107.04,83.56
2018,12,17,16,15,76.0,35.0,1.8,14.45,42.5,98.02,71.81
2018,12,17,16,30,82.0,19.0,1.8,14.3,24.0,70.42,14.25
2018,12,17,16,45,67.5,13.0,1.75,14.15,14.5,41.22,0.0
2018,12,17,17,0,53.0,7.0,1.7,14.0,5.0,0.0,0.0
2018,12,17,17,15,26.5,3.5,1.7,13.95,2.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
