Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,4,45,0.0,0.0,6.1,9.6,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.1,9.6,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.05,9.55,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.95,9.45,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.9,9.4,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.85,9.4,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.8,9.4,0.0,0.0,0.0
2018,12,28,7,15,19.5,4.0,5.75,9.6,4.5,0.0,0.0
2018,12,28,7,30,39.0,8.0,5.7,9.8,9.0,7.63,0.0
2018,12,28,7,45,169.5,20.5,5.7,10.05,35.5,16.27,0.0
2018,12,28,8,0,300.0,33.0,5.7,10.3,62.0,31.55,16.44
2018,12,28,8,15,433.5,38.0,5.8,10.55,102.5,64.38,32.9
2018,12,28,8,30,567.0,43.0,5.9,10.8,143.0,111.86,64.4
2018,12,28,8,45,664.5,43.0,6.0,11.0,188.5,163.0,105.12
2018,12,28,9,0,762.0,43.0,6.1,11.2,234.0,222.97,156.8
2018,12,28,9,15,794.0,44.5,6.05,11.45,271.0,274.11,205.02
2018,12,28,9,30,826.0,46.0,6.0,11.7,308.0,327.03,254.76
2018,12,28,9,45,846.5,47.0,5.95,11.95,340.5,376.48,301.18
2018,12,28,10,0,867.0,48.0,5.9,12.2,373.0,425.97,346.6
2018,12,28,10,15,882.0,49.5,5.8,12.4,400.5,473.21,389.05
2018,12,28,10,30,897.0,51.0,5.7,12.6,428.0,519.46,429.55
2018,12,28,10,45,907.0,51.5,5.55,12.8,449.0,560.59,464.8
2018,12,28,11,0,917.0,52.0,5.4,13.0,470.0,599.83,497.59
2018,12,28,11,15,923.0,52.5,5.4,13.15,484.0,634.5,526.48
2018,12,28,11,30,929.0,53.0,5.4,13.3,498.0,666.62,552.83
2018,12,28,11,45,931.0,54.0,5.35,13.5,505.0,693.93,573.61
2018,12,28,12,0,933.0,55.0,5.3,13.7,512.0,718.2,591.54
2018,12,28,12,15,930.5,56.0,5.2,13.8,511.5,736.1,604.58
2018,12,28,12,30,928.0,57.0,5.1,13.9,511.0,750.62,615.07
2018,12,28,12,45,920.5,59.0,5.05,14.05,503.0,759.27,621.26
2018,12,28,13,0,913.0,61.0,5.0,14.2,495.0,764.43,624.92
2018,12,28,13,15,906.0,60.0,4.9,14.25,479.0,762.76,623.5
2018,12,28,13,30,899.0,59.0,4.8,14.3,463.0,757.68,619.62
2018,12,28,13,45,889.0,57.5,4.65,14.4,440.5,746.36,610.7
2018,12,28,14,0,879.0,56.0,4.5,14.5,418.0,731.84,599.42
2018,12,28,14,15,864.5,55.0,4.4,14.5,390.0,711.65,584.26
2018,12,28,14,30,850.0,54.0,4.3,14.5,362.0,688.72,566.91
2018,12,28,14,45,825.5,52.0,4.25,14.5,327.5,654.95,541.12
2018,12,28,15,0,801.0,50.0,4.2,14.5,293.0,625.05,517.87
2018,12,28,15,15,764.5,47.5,4.2,14.5,254.5,579.02,481.0
2018,12,28,15,30,728.0,45.0,4.2,14.5,216.0,532.31,441.41
2018,12,28,15,45,670.0,41.5,3.75,13.9,175.5,471.24,388.76
2018,12,28,16,0,612.0,38.0,3.3,13.3,135.0,411.55,335.33
2018,12,28,16,15,514.0,32.5,3.2,13.1,97.0,330.46,261.15
2018,12,28,16,30,416.0,27.0,3.1,12.9,59.0,259.35,161.94
2018,12,28,16,45,255.0,18.0,3.0,12.7,33.5,130.09,0.0
2018,12,28,17,0,94.0,9.0,2.9,12.5,8.0,8.58,0.0
2018,12,28,17,15,47.0,4.5,2.85,12.45,4.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,29,7,15,54.5,5.5,2.25,10.7,6.0,0.0,0.0
2018,12,29,7,30,109.0,11.0,2.3,10.9,12.0,10.48,0.0
2018,12,29,7,45,275.0,19.5,2.35,11.1,41.0,16.03,0.0
2018,12,29,8,0,441.0,28.0,2.4,11.3,70.0,29.63,14.12
2018,12,29,8,15,525.5,33.5,2.55,11.5,108.0,66.96,31.87
2018,12,29,8,30,610.0,39.0,2.7,11.7,146.0,113.53,63.62
2018,12,29,8,45,660.0,43.0,2.85,11.9,185.5,161.25,103.05
2018,12,29,9,0,710.0,47.0,3.0,12.1,225.0,213.55,149.38
2018,12,29,9,15,744.0,49.0,2.95,12.3,261.5,263.5,195.46
2018,12,29,9,30,778.0,51.0,2.9,12.5,298.0,315.58,243.26
2018,12,29,9,45,800.0,53.0,2.85,12.7,330.5,364.36,287.86
2018,12,29,10,0,822.0,55.0,2.8,12.9,363.0,413.61,331.75
2018,12,29,10,15,836.5,57.0,2.65,13.1,390.0,459.38,371.5
2018,12,29,10,30,851.0,59.0,2.5,13.3,417.0,504.25,409.26
2018,12,29,10,45,861.0,60.0,2.35,13.5,437.5,544.39,442.17
2018,12,29,11,0,871.0,61.0,2.2,13.7,458.0,582.78,472.69
2018,12,29,11,15,877.0,61.5,2.05,13.95,472.0,616.18,498.4
2018,12,29,11,30,883.0,62.0,1.9,14.2,486.0,647.18,521.51
2018,12,29,11,45,885.0,63.0,1.75,14.45,493.0,673.51,539.96
2018,12,29,12,0,887.0,64.0,1.6,14.7,500.0,696.95,555.14
2018,12,29,12,15,885.5,64.5,1.6,14.85,499.0,714.3,567.21
2018,12,29,12,30,884.0,65.0,1.6,15.0,498.0,728.45,577.07
2018,12,29,12,45,878.0,65.5,1.55,15.15,489.5,736.03,581.84
2018,12,29,13,0,872.0,66.0,1.5,15.3,481.0,740.28,584.36
2018,12,29,13,15,864.0,65.0,1.5,15.35,465.5,737.85,582.92
2018,12,29,13,30,856.0,64.0,1.5,15.4,450.0,732.17,579.3
2018,12,29,13,45,842.5,64.0,1.55,15.45,428.0,720.45,571.88
2018,12,29,14,0,829.0,64.0,1.6,15.5,406.0,711.92,566.84
2018,12,29,14,15,809.0,62.5,1.6,15.45,377.0,687.7,549.99
2018,12,29,14,30,789.0,61.0,1.6,15.4,348.0,660.96,531.2
2018,12,29,14,45,747.5,58.5,1.6,15.35,310.0,615.6,498.09
2018,12,29,15,0,706.0,56.0,1.6,15.3,272.0,569.15,463.51
2018,12,29,15,15,640.0,55.5,1.6,15.3,231.5,508.4,415.73
2018,12,29,15,30,574.0,55.0,1.6,15.3,191.0,453.59,370.83
2018,12,29,15,45,501.0,50.0,1.45,14.9,152.5,386.75,315.17
2018,12,29,16,0,428.0,45.0,1.3,14.5,114.0,323.01,260.36
2018,12,29,16,15,343.0,37.0,1.35,14.4,81.5,253.32,198.38
2018,12,29,16,30,258.0,29.0,1.4,14.3,49.0,185.83,118.11
2018,12,29,16,45,159.0,18.0,1.45,14.15,28.0,87.86,0.0
2018,12,29,17,0,60.0,7.0,1.5,14.0,7.0,6.67,0.0
2018,12,29,17,15,30.0,3.5,1.65,13.9,3.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,4.35,10.3,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,4.75,10.2,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,4.85,10.15,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,12,30,7,15,11.0,4.0,5.0,10.3,4.0,0.0,0.0
2018,12,30,7,30,22.0,8.0,5.1,10.5,8.0,7.63,0.0
2018,12,30,7,45,81.5,22.0,5.25,10.7,28.5,18.2,0.0
2018,12,30,8,0,141.0,36.0,5.4,10.9,49.0,31.23,17.62
2018,12,30,8,15,194.5,48.0,5.25,11.0,76.5,55.4,33.94
2018,12,30,8,30,248.0,60.0,5.1,11.1,104.0,86.27,56.76
2018,12,30,8,45,277.0,73.5,5.0,11.2,134.0,119.98,85.03
2018,12,30,9,0,306.0,87.0,4.9,11.3,164.0,156.68,117.17
2018,12,30,9,15,385.5,91.5,4.65,11.4,203.5,201.65,155.42
2018,12,30,9,30,465.0,96.0,4.4,11.5,243.0,254.02,200.65
2018,12,30,9,45,577.5,89.0,4.1,11.6,291.5,316.89,254.33
2018,12,30,10,0,690.0,82.0,3.8,11.7,340.0,386.4,313.43
2018,12,30,10,15,768.5,72.0,3.55,11.9,379.5,444.46,362.94
2018,12,30,10,30,847.0,62.0,3.3,12.1,419.0,504.94,413.52
2018,12,30,10,45,860.0,62.5,3.05,12.25,440.5,546.14,447.62
2018,12,30,11,0,873.0,63.0,2.8,12.4,462.0,585.81,479.5
2018,12,30,11,15,797.0,82.5,2.95,12.65,455.0,593.58,486.15
2018,12,30,11,30,721.0,102.0,3.1,12.9,448.0,593.1,486.0
2018,12,30,11,45,557.0,138.0,3.25,13.1,407.5,538.41,442.28
2018,12,30,12,0,393.0,174.0,3.4,13.3,367.0,479.09,393.73
2018,12,30,12,15,394.0,175.5,3.7,13.55,369.0,491.51,404.4
2018,12,30,12,30,395.0,177.0,4.0,13.8,371.0,502.5,413.53
2018,12,30,12,45,509.0,151.5,4.35,14.0,397.5,565.37,466.26
2018,12,30,13,0,623.0,126.0,4.7,14.2,424.0,633.39,522.45
2018,12,30,13,15,510.5,145.0,4.8,14.35,384.0,569.54,470.84
2018,12,30,13,30,398.0,164.0,4.9,14.5,344.0,508.9,421.3
2018,12,30,13,45,384.0,158.5,5.0,14.65,325.0,492.75,408.94
2018,12,30,14,0,370.0,153.0,5.1,14.8,306.0,462.5,385.26
2018,12,30,14,15,497.0,121.0,5.2,14.8,311.5,528.31,441.16
2018,12,30,14,30,624.0,89.0,5.3,14.8,317.0,581.34,485.98
2018,12,30,14,45,685.0,74.0,5.35,14.85,302.5,595.84,498.21
2018,12,30,15,0,746.0,59.0,5.4,14.9,288.0,601.14,502.57
2018,12,30,15,15,688.5,57.5,5.4,14.9,247.5,543.63,455.14
2018,12,30,15,30,631.0,56.0,5.4,14.9,207.0,491.65,410.6
2018,12,30,15,45,509.5,54.5,5.45,14.55,161.5,398.13,331.24
2018,12,30,16,0,388.0,53.0,5.5,14.2,116.0,309.57,254.31
2018,12,30,16,15,215.5,41.0,5.7,13.95,74.5,190.52,150.93
2018,12,30,16,30,43.0,29.0,5.9,13.7,33.0,64.1,38.97
2018,12,30,16,45,21.5,16.5,6.15,13.45,18.5,25.33,0.0
2018,12,30,17,0,0.0,4.0,6.4,13.2,4.0,3.81,0.0
2018,12,30,17,15,0.0,2.0,6.5,13.0,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,6.6,12.8,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,6.7,12.55,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,6.8,12.3,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,6.85,12.2,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,6.9,11.95,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,6.95,11.75,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,7.0,11.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,7.05,11.65,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,7.1,11.6,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,7.1,11.55,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,7.05,11.45,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,7.0,11.4,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,6.9,11.35,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,6.8,11.3,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,6.7,11.25,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,6.6,11.2,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,6.45,11.15,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,6.2,11.05,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,5.95,10.95,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,5.8,10.9,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,5.7,10.85,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,5.55,10.8,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,5.45,10.8,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,5.45,10.85,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,5.5,10.9,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,5.55,10.9,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,5.7,10.95,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,6.45,10.95,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,6.6,10.9,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,6.75,10.9,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,7.2,10.9,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,7.5,10.9,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,7.8,10.9,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,8.1,10.9,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,8.2,10.85,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,8.3,10.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,8.35,10.7,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,8.4,10.6,0.0,0.0,0.0
2018,12,31,7,15,13.0,4.0,8.4,10.65,4.0,0.0,0.0
2018,12,31,7,30,26.0,8.0,8.4,10.7,8.0,7.63,0.0
2018,12,31,7,45,107.0,21.0,8.45,10.8,30.0,16.68,0.0
2018,12,31,8,0,188.0,34.0,8.5,10.9,52.0,28.74,17.53
2018,12,31,8,15,379.5,39.5,8.55,11.05,98.5,60.28,31.72
2018,12,31,8,30,571.0,45.0,8.6,11.2,145.0,111.74,64.14
2018,12,31,8,45,677.5,43.5,8.65,11.35,191.5,163.04,104.39
2018,12,31,9,0,784.0,42.0,8.7,11.5,238.0,224.08,156.74
2018,12,31,9,15,815.5,44.0,8.8,11.7,276.5,276.8,206.75
2018,12,31,9,30,847.0,46.0,8.9,11.9,315.0,331.26,258.43
2018,12,31,9,45,867.5,48.5,8.95,12.1,349.5,383.52,307.93
2018,12,31,10,0,888.0,51.0,9.0,12.3,384.0,435.85,356.52
2018,12,31,10,15,903.0,52.5,9.0,12.4,412.5,484.27,400.99
2018,12,31,10,30,918.0,54.0,9.0,12.5,441.0,531.69,443.6
2018,12,31,10,45,928.0,55.0,8.95,12.65,463.0,574.51,481.4
2018,12,31,11,0,938.0,56.0,8.9,12.8,485.0,615.43,516.8
2018,12,31,11,15,944.0,57.0,8.85,12.9,500.0,651.73,547.86
2018,12,31,11,30,950.0,58.0,8.8,13.0,515.0,685.44,576.27
2018,12,31,11,45,953.0,58.0,8.75,13.15,522.0,713.18,598.41
2018,12,31,12,0,956.0,58.0,8.7,13.3,529.0,737.83,617.43
2018,12,31,12,15,954.0,58.5,8.65,13.35,528.5,756.31,631.8
2018,12,31,12,30,952.0,59.0,8.6,13.4,528.0,771.32,643.53
2018,12,31,12,45,945.5,60.5,8.55,13.5,520.0,780.73,650.81
2018,12,31,13,0,939.0,62.0,8.5,13.6,512.0,786.56,655.4
2018,12,31,13,15,932.0,61.0,8.5,13.65,496.0,785.35,654.81
2018,12,31,13,30,925.0,60.0,8.5,13.7,480.0,780.61,651.57
2018,12,31,13,45,913.0,59.5,8.5,13.75,457.0,769.31,643.23
2018,12,31,14,0,901.0,59.0,8.5,13.8,434.0,754.75,632.35
2018,12,31,14,15,833.0,65.5,8.45,13.75,393.5,711.0,598.18
2018,12,31,14,30,765.0,72.0,8.4,13.7,353.0,659.08,557.09
2018,12,31,14,45,689.0,73.0,8.3,13.65,308.5,598.32,508.11
2018,12,31,15,0,613.0,74.0,8.2,13.6,264.0,534.12,454.4
2018,12,31,15,15,523.0,72.5,8.2,13.6,220.0,458.59,390.1
2018,12,31,15,30,433.0,71.0,8.2,13.6,176.0,381.94,323.82
2018,12,31,15,45,268.5,60.5,4.5,14.05,121.5,258.08,214.51
2018,12,31,16,0,104.0,50.0,0.8,14.5,67.0,131.96,105.03
2018,12,31,16,15,77.0,40.0,0.8,14.4,50.5,94.61,72.26
2018,12,31,16,30,50.0,30.0,0.8,14.3,34.0,69.44,43.78
2018,12,31,16,45,28.0,17.5,0.85,14.2,19.5,29.24,0.0
2018,12,31,17,0,6.0,5.0,0.9,14.1,5.0,7.22,0.0
2018,12,31,17,15,3.0,2.5,0.85,14.1,2.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
